Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,17.51,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,44.14,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,97.7,65.71
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,141.78,107.91
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,180.87,142.73
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,222.27,178.78
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,268.3,217.89
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,316.98,258.37
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,359.18,292.8
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,402.5,327.37
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,426.65,345.83
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,449.16,362.64
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,467.41,375.97
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,483.82,387.65
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,518.34,414.07
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,549.42,437.46
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,560.28,444.94
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,568.74,450.63
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,570.44,451.16
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,569.45,449.6
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,577.57,455.69
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,581.23,458.02
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,554.14,435.97
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,525.03,412.3
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,499.26,391.11
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,471.37,367.78
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,438.55,340.15
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,404.14,310.65
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,361.93,274.94
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,319.39,238.75
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,281.94,205.19
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,243.02,169.96
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,200.38,133.52
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,160.61,100.74
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,120.19,67.86
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,81.1,41.07
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,40.97,24.07
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,32.74,23.14
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,29.04,19.49
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,25.32,14.83
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,16.28,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,7.86,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,30.79,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,78.98,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,156.63,107.25
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,236.56,179.29
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,284.32,222.7
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,332.88,265.63
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,338.53,273.34
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,332.37,270.13
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,391.07,318.29
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,450.2,365.71
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,466.19,377.89
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,479.27,387.62
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,478.32,385.79
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,476.83,383.33
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,477.57,382.77
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,476.08,380.4
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,498.63,397.84
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,519.46,413.66
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,508.16,403.41
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,495.4,392.22
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,495.92,392.4
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,493.97,390.45
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,504.88,398.69
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,508.23,400.52
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,495.77,389.52
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,477.89,373.83
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,442.02,343.66
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,405.58,312.63
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,375.11,285.27
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,341.33,254.34
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,299.25,217.09
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,257.8,180.22
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,211.01,139.97
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,166.83,103.13
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,126.94,70.82
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,86.43,43.18
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,44.47,25.09
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,34.3,24.51
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,30.21,20.53
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,26.06,15.68
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,17.61,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,9.83,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,43.99,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,109.89,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,181.0,126.55
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,249.11,190.58
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,303.51,239.76
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,361.19,290.19
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,406.54,329.42
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,452.51,367.74
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,490.02,398.3
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,526.63,427.22
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,553.94,448.16
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,582.19,469.19
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,602.74,483.78
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,620.75,496.13
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,632.99,504.06
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,642.3,509.66
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,645.98,510.87
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,646.58,509.72
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,643.05,505.41
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,636.38,498.71
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,623.52,487.65
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,607.67,474.26
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,587.76,457.38
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,565.11,438.23
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,537.37,415.43
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,507.32,390.47
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,473.54,362.33
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,437.93,332.14
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,398.92,298.93
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,358.74,264.03
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,315.97,226.53
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,269.99,186.13
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,224.41,146.35
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,179.73,108.42
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,133.66,72.72
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,90.05,44.03
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,48.39,25.9
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,33.53,23.65
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,29.84,20.08
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,23.88,13.98
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,16.87,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,10.81,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,18.66,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,47.98,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,87.07,60.71
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,121.83,93.13
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,155.26,122.76
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,190.17,153.11
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,221.68,180.09
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,253.86,207.03
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,275.22,224.25
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,295.0,239.72
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,270.5,219.0
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,243.72,196.25
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,295.53,237.71
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,342.23,274.25
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,401.18,320.54
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,454.96,361.98
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,502.5,398.86
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,545.68,431.92
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,554.67,437.91
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,560.91,441.89
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,538.53,423.49
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,513.71,403.4
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,523.33,410.68
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,526.39,412.27
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,519.89,405.93
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,509.27,395.82
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,476.99,368.58
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,442.71,339.25
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,404.23,306.2
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,361.98,269.44
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,318.48,231.08
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,274.57,191.9
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,228.92,151.66
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,184.19,113.22
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,138.21,76.88
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,94.56,47.35
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,52.22,27.75
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,34.26,24.47
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,28.42,19.04
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,25.58,15.66
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,17.65,0.59
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,10.81,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,43.1,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,109.12,13.2
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,180.05,127.72
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,252.94,192.39
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,305.59,238.85
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,359.58,285.21
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,405.87,324.52
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,452.85,363.2
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,490.97,393.87
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,528.3,423.15
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,557.94,445.97
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,583.17,465.13
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,605.44,481.51
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,625.25,495.78
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,638.2,504.62
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,648.28,511.24
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,645.51,507.83
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,639.63,502.2
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,614.72,481.9
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,586.26,459.11
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,576.52,451.38
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,564.27,441.46
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,562.18,439.32
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,555.07,432.95
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,521.22,406.2
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,486.41,378.36
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,447.04,346.41
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,406.69,313.32
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,362.79,277.54
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,322.74,244.66
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,289.94,215.66
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,254.68,183.91
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,220.56,150.73
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,182.48,114.27
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,139.06,78.84
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,95.92,48.23
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,54.01,28.06
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,34.02,24.4
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,28.21,18.99
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,25.34,15.69
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,18.44,2.98
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,12.78,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,50.33,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,126.63,31.37
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,181.63,131.06
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,235.29,181.5
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,301.96,239.5
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,372.81,299.96
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,429.26,347.92
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,485.06,394.21
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,522.49,424.68
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,558.83,453.41
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,588.81,476.62
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,616.68,497.67
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,637.99,513.16
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,656.57,526.3
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,669.43,534.72
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,679.18,540.67
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,682.55,542.1
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,682.65,541.04
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,677.19,535.57
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,668.46,527.62
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,654.92,516.35
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,638.27,502.61
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,617.75,485.68
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,594.37,466.32
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,566.26,443.1
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,535.62,417.51
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,500.32,387.94
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,463.07,356.18
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,416.28,316.79
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,368.42,276.15
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,319.58,234.59
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,271.26,193.45
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,227.18,155.14
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,184.71,118.97
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,142.0,83.87
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,99.44,52.85
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,57.37,30.03
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,34.75,25.0
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,30.63,21.08
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,26.44,16.7
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,18.22,4.42
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,13.76,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,55.23,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,127.96,44.47
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,190.43,139.34
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,254.07,197.37
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,311.56,248.46
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,377.3,304.99
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,422.64,343.89
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,468.48,381.83
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,506.33,412.03
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,543.17,440.42
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,570.11,460.36
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,598.01,480.31
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,618.93,494.53
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,637.28,506.48
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,650.39,513.96
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,660.56,519.04
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,664.72,520.28
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,665.76,519.18
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,661.45,513.77
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,653.99,506.0
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,641.51,495.14
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,626.02,482.03
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,605.84,465.27
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,582.97,446.37
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,555.38,424.36
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,525.39,400.2
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,491.55,372.77
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,455.85,343.33
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,416.45,310.28
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,375.86,275.63
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,332.74,238.69
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,286.35,198.7
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,240.32,159.1
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,195.11,120.75
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,148.19,83.65
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,103.69,52.59
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,61.3,31.13
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,36.42,26.37
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,29.57,20.12
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,25.82,16.23
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,18.98,6.07
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,13.76,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,57.83,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,134.52,57.34
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,201.76,148.07
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,272.08,210.48
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,322.96,255.65
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,380.18,304.24
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,426.14,342.34
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,472.58,379.26
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,511.43,409.09
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,549.45,437.26
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,577.4,457.23
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,606.46,477.38
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,627.88,492.19
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,646.72,504.91
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,659.64,513.08
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,669.58,519.02
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,674.31,521.08
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,675.88,520.86
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,671.52,516.9
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,663.99,510.63
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,651.86,501.18
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,636.65,489.36
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,616.46,473.75
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,593.42,455.75
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,565.3,434.2
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,534.72,410.23
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,501.17,383.38
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,465.61,354.19
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,425.53,320.68
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,384.18,285.28
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,340.05,246.98
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,295.43,207.62
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,248.94,166.72
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,199.77,124.37
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,152.49,86.28
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,107.38,54.09
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,62.8,30.39
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,33.4,23.76
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,30.18,20.7
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,26.98,17.33
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,18.77,6.91
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,14.74,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,67.01,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,153.98,75.21
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,211.85,155.08
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,276.8,212.53
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,335.02,262.54
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,396.97,313.69
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,441.67,350.21
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,483.74,383.5
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,521.92,412.54
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,559.01,439.79
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,588.53,460.79
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,616.1,479.86
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,637.91,496.17
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,657.03,510.34
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,669.66,520.19
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,679.25,527.67
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,683.67,531.0
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,684.86,531.89
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,680.36,528.48
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,672.63,522.59
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,656.76,510.56
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,638.07,496.3
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,610.81,475.47
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,581.44,452.73
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,554.32,431.13
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,524.93,407.32
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,488.52,377.79
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,448.99,345.27
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,406.07,309.63
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,363.57,273.64
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,320.88,236.7
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,278.39,199.4
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,230.57,158.42
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,187.86,122.33
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,145.77,89.6
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,109.15,64.35
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,72.77,44.16
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,48.97,37.56
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,40.72,30.01
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,32.11,21.86
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,22.25,10.17
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,14.74,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,64.57,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,150.37,82.34
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,213.54,160.61
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,277.52,218.86
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,329.46,266.15
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,383.79,314.03
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,435.14,358.26
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,487.91,402.4
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,525.65,433.16
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,559.25,459.88
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,588.15,482.32
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,614.98,502.66
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,636.45,518.1
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,655.31,531.2
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,651.87,526.68
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,647.01,521.04
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,617.56,496.05
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,583.75,467.78
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,576.01,460.62
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,566.28,451.79
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,572.96,457.22
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,575.9,459.47
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,573.04,456.97
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,566.77,451.48
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,547.72,435.89
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,525.08,416.99
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,502.5,397.26
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,474.67,372.59
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,434.57,337.66
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,393.32,301.05
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,348.66,261.09
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,303.63,220.23
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,256.48,177.32
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,209.42,135.07
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,158.44,93.28
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,115.0,61.73
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,67.9,34.4
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,35.93,26.25
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,30.71,21.4
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,27.53,18.1
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,20.3,9.45
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,17.69,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,77.54,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,176.54,104.24
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,236.65,178.44
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,306.08,240.74
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,354.34,285.23
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,403.84,329.26
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,401.65,330.33
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,389.31,321.75
2018,2,11,9,15,341.5,129.0,4.05,13.8,252.0,340.77,281.76
2018,2,11,9,30,158.0,168.0,4.5,14.0,234.0,271.71,223.5
2018,2,11,9,45,195.5,183.5,5.0,14.15,272.5,312.21,257.17
2018,2,11,10,0,233.0,199.0,5.5,14.3,311.0,359.39,295.67
2018,2,11,10,15,169.5,217.0,5.65,14.25,301.5,334.18,273.79
2018,2,11,10,30,106.0,235.0,5.8,14.2,292.0,307.26,250.43
2018,2,11,10,45,103.0,248.0,5.9,14.15,305.5,317.98,258.73
2018,2,11,11,0,100.0,261.0,6.0,14.1,319.0,328.22,266.56
