Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,15,123.0,141.5,0.55,14.0,186.0,231.09,188.14
2018,4,23,7,30,139.0,166.0,0.5,14.4,222.0,272.16,220.31
2018,4,23,7,45,111.5,186.5,0.4,14.75,235.5,280.19,224.65
2018,4,23,8,0,84.0,207.0,0.3,15.1,249.0,277.73,220.75
2018,4,23,8,15,110.5,229.5,0.3,15.45,290.5,331.27,261.56
2018,4,23,8,30,137.0,252.0,0.3,15.8,332.0,378.06,295.89
2018,4,23,8,45,202.0,271.5,0.35,16.15,400.0,453.36,351.9
2018,4,23,9,0,267.0,291.0,0.4,16.5,468.0,540.27,414.18
2018,4,23,9,15,342.5,290.5,0.4,16.95,532.0,607.68,460.96
2018,4,23,9,30,418.0,290.0,0.4,17.4,596.0,685.41,513.47
2018,4,23,9,45,606.0,227.0,0.45,17.85,694.5,793.19,588.8
2018,4,23,10,0,794.0,164.0,0.5,18.3,793.0,899.13,656.42
2018,4,23,10,15,848.0,145.0,0.5,18.6,838.0,934.98,675.81
2018,4,23,10,30,902.0,126.0,0.5,18.9,883.0,964.11,691.88
2018,4,23,10,45,891.0,135.5,0.55,19.2,899.0,965.59,691.92
2018,4,23,11,0,880.0,145.0,0.6,19.5,915.0,963.78,690.47
2018,4,23,11,15,650.5,260.5,0.7,19.65,834.5,872.38,632.78
2018,4,23,11,30,421.0,376.0,0.8,19.8,754.0,769.68,561.08
2018,4,23,11,45,403.0,388.0,0.9,19.95,752.0,757.03,554.17
2018,4,23,12,0,385.0,400.0,1.0,20.1,750.0,740.99,543.8
2018,4,23,12,15,416.0,386.0,1.15,20.1,763.5,746.18,549.94
2018,4,23,12,30,447.0,372.0,1.3,20.1,777.0,746.97,552.81
2018,4,23,12,45,467.0,361.0,1.45,20.15,780.0,739.0,549.27
2018,4,23,13,0,487.0,350.0,1.6,20.2,783.0,728.9,544.15
2018,4,23,13,15,497.5,337.5,1.75,20.05,772.5,707.78,531.5
2018,4,23,13,30,508.0,325.0,1.9,19.9,762.0,684.94,517.35
2018,4,23,13,45,496.5,316.5,2.05,19.8,733.5,648.38,492.6
2018,4,23,14,0,485.0,308.0,2.2,19.7,705.0,611.6,467.19
2018,4,23,14,15,459.0,305.0,2.35,19.5,669.0,570.51,437.93
2018,4,23,14,30,433.0,302.0,2.5,19.3,633.0,530.61,408.91
2018,4,23,14,45,399.5,297.5,2.6,19.1,591.0,489.72,378.35
2018,4,23,15,0,366.0,293.0,2.7,18.9,549.0,448.25,346.92
2018,4,23,15,15,336.5,279.5,2.7,18.9,503.5,403.32,312.1
2018,4,23,15,30,307.0,266.0,2.7,18.9,458.0,360.8,278.75
2018,4,23,15,45,270.0,249.0,2.95,18.35,408.5,315.19,243.58
2018,4,23,16,0,233.0,232.0,3.2,17.8,359.0,277.64,214.34
2018,4,23,16,15,263.5,199.0,3.25,17.4,329.5,239.34,182.27
2018,4,23,16,30,294.0,166.0,3.3,17.0,300.0,202.77,150.72
2018,4,23,16,45,428.0,132.0,3.35,16.6,300.5,174.02,120.92
2018,4,23,17,0,562.0,98.0,3.4,16.2,301.0,135.86,84.48
2018,4,23,17,15,491.5,90.5,3.4,15.75,247.0,95.53,59.31
2018,4,23,17,30,421.0,83.0,3.4,15.3,193.0,61.73,49.28
2018,4,23,17,45,256.5,69.5,3.4,14.85,132.0,51.04,39.65
2018,4,23,18,0,92.0,56.0,3.4,14.4,71.0,47.78,36.27
2018,4,23,18,15,59.0,38.0,3.3,14.05,46.5,33.05,22.31
2018,4,23,18,30,26.0,20.0,3.2,13.7,22.0,17.95,1.59
2018,4,23,18,45,13.0,10.0,3.1,13.4,11.0,9.83,0.0
2018,4,23,19,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.9,2.0,1.97,0.0
2018,4,24,5,45,0.0,6.5,2.1,11.15,6.5,6.26,0.0
2018,4,24,6,0,0.0,11.0,2.2,11.4,11.0,10.6,3.02
2018,4,24,6,15,0.0,17.5,2.15,11.55,17.5,16.88,8.69
2018,4,24,6,30,0.0,24.0,2.1,11.7,24.0,23.15,14.27
2018,4,24,6,45,0.0,32.5,2.05,11.9,32.5,31.37,21.45
2018,4,24,7,0,0.0,41.0,2.0,12.1,41.0,39.59,28.54
2018,4,24,7,15,0.0,55.5,1.95,12.25,55.5,53.62,40.49
2018,4,24,7,30,0.0,70.0,1.9,12.4,70.0,67.67,52.29
2018,4,24,7,45,0.0,94.5,1.85,12.55,94.5,91.99,72.57
2018,4,24,8,0,0.0,119.0,1.8,12.7,119.0,116.66,92.81
2018,4,24,8,15,1.5,146.5,1.85,12.9,147.5,145.55,116.26
2018,4,24,8,30,3.0,174.0,1.9,13.1,176.0,174.51,139.41
2018,4,24,8,45,16.0,199.0,1.9,13.3,209.5,210.14,168.06
2018,4,24,9,0,29.0,224.0,1.9,13.5,243.0,253.32,202.24
2018,4,24,9,15,29.5,254.5,2.0,13.7,275.0,285.68,226.93
2018,4,24,9,30,30.0,285.0,2.1,13.9,307.0,317.72,251.14
2018,4,24,9,45,42.0,316.0,2.15,14.1,348.5,360.18,283.5
2018,4,24,10,0,54.0,347.0,2.2,14.3,390.0,402.56,315.3
2018,4,24,10,15,94.5,375.0,2.3,14.4,453.5,467.57,365.07
2018,4,24,10,30,135.0,403.0,2.4,14.5,517.0,539.74,419.06
2018,4,24,10,45,176.0,415.0,2.45,14.65,567.5,587.73,454.52
2018,4,24,11,0,217.0,427.0,2.5,14.8,618.0,635.06,489.21
2018,4,24,11,15,208.0,436.0,2.55,14.85,621.0,632.18,486.15
2018,4,24,11,30,199.0,445.0,2.6,14.9,624.0,628.48,482.93
2018,4,24,11,45,203.5,449.5,2.65,14.95,634.0,631.81,485.32
2018,4,24,12,0,208.0,454.0,2.7,15.0,644.0,634.22,487.05
2018,4,24,12,15,228.0,448.5,2.85,15.05,656.0,639.57,491.95
2018,4,24,12,30,248.0,443.0,3.0,15.1,668.0,644.73,496.67
2018,4,24,12,45,350.0,404.0,3.1,15.15,718.0,682.87,527.69
2018,4,24,13,0,452.0,365.0,3.2,15.2,768.0,715.69,554.24
2018,4,24,13,15,493.5,337.0,3.3,15.2,769.0,705.22,548.07
2018,4,24,13,30,535.0,309.0,3.4,15.2,770.0,691.37,539.51
2018,4,24,13,45,543.0,292.0,3.5,15.15,748.5,660.1,517.28
2018,4,24,14,0,551.0,275.0,3.6,15.1,727.0,627.25,493.53
2018,4,24,14,15,710.5,200.0,3.65,15.0,759.5,635.79,502.78
2018,4,24,14,30,870.0,125.0,3.7,14.9,792.0,633.44,502.43
2018,4,24,14,45,858.0,123.0,3.75,14.8,754.0,586.35,465.07
2018,4,24,15,0,846.0,121.0,3.8,14.7,716.0,538.83,426.65
2018,4,24,15,15,837.0,116.0,3.8,14.7,674.0,489.77,385.78
2018,4,24,15,30,828.0,111.0,3.8,14.7,632.0,440.45,343.62
2018,4,24,15,45,791.5,107.0,3.75,14.45,574.0,381.91,293.76
2018,4,24,16,0,755.0,103.0,3.7,14.2,516.0,326.25,245.43
2018,4,24,16,15,732.0,99.0,3.65,13.95,468.0,273.88,198.98
2018,4,24,16,30,709.0,95.0,3.6,13.7,420.0,226.68,156.81
2018,4,24,16,45,602.5,99.0,3.6,13.5,351.5,174.96,115.73
2018,4,24,17,0,496.0,103.0,3.6,13.3,283.0,134.94,87.39
2018,4,24,17,15,432.0,91.5,3.55,13.0,230.0,94.28,60.42
2018,4,24,17,30,368.0,80.0,3.5,12.7,177.0,60.32,48.55
2018,4,24,17,45,289.5,67.5,3.45,12.4,133.5,49.36,38.58
2018,4,24,18,0,211.0,55.0,3.4,12.1,90.0,41.33,30.97
2018,4,24,18,15,149.5,39.5,3.3,11.9,60.0,32.46,22.16
2018,4,24,18,30,88.0,24.0,3.2,11.7,30.0,20.09,4.19
2018,4,24,18,45,47.0,12.5,3.1,11.5,15.5,12.29,0.0
2018,4,24,19,0,6.0,1.0,3.0,11.3,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.55,9.1,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.3,4.0,5.27,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.45,9.5,9.95,0.0
2018,4,25,6,0,0.0,15.0,2.7,9.6,15.0,14.46,6.32
2018,4,25,6,15,0.0,24.5,2.6,9.7,24.5,23.64,14.58
2018,4,25,6,30,0.0,34.0,2.5,9.8,34.0,32.82,22.76
2018,4,25,6,45,0.0,46.5,2.4,9.95,46.5,44.91,33.36
2018,4,25,7,0,0.0,59.0,2.3,10.1,59.0,57.01,43.82
2018,4,25,7,15,0.0,64.5,2.15,10.3,64.5,62.34,48.29
2018,4,25,7,30,0.0,70.0,2.0,10.5,70.0,67.67,52.67
2018,4,25,7,45,0.0,91.0,1.9,10.7,91.0,88.41,70.04
2018,4,25,8,0,0.0,112.0,1.8,10.9,112.0,109.46,87.4
2018,4,25,8,15,1.0,134.5,1.75,11.2,135.0,132.8,106.4
2018,4,25,8,30,2.0,157.0,1.7,11.5,158.0,156.17,125.14
2018,4,25,8,45,6.0,184.0,1.65,11.8,188.0,186.6,149.46
2018,4,25,9,0,10.0,211.0,1.6,12.1,218.0,217.17,173.48
2018,4,25,9,15,15.0,237.0,1.7,12.4,248.0,247.65,197.25
2018,4,25,9,30,20.0,263.0,1.8,12.7,278.0,278.2,220.79
2018,4,25,9,45,38.5,305.0,1.85,13.0,335.0,345.41,272.85
2018,4,25,10,0,57.0,347.0,1.9,13.3,392.0,405.32,318.1
2018,4,25,10,15,139.0,373.5,2.0,13.5,489.5,514.47,401.92
2018,4,25,10,30,221.0,400.0,2.1,13.7,587.0,616.21,477.67
2018,4,25,10,45,418.5,337.5,2.2,13.95,702.0,745.27,575.4
2018,4,25,11,0,616.0,275.0,2.3,14.2,817.0,862.77,661.86
2018,4,25,11,15,759.0,204.0,2.45,14.35,882.5,918.32,701.5
2018,4,25,11,30,902.0,133.0,2.6,14.5,948.0,964.13,732.84
2018,4,25,11,45,902.0,133.5,2.7,14.65,953.0,954.28,725.93
2018,4,25,12,0,902.0,134.0,2.8,14.8,958.0,941.48,717.62
2018,4,25,12,15,902.5,133.0,2.9,14.8,956.0,924.79,707.09
2018,4,25,12,30,903.0,132.0,3.0,14.8,954.0,905.3,694.63
2018,4,25,12,45,902.0,130.5,3.15,14.85,944.0,881.36,679.24
2018,4,25,13,0,901.0,129.0,3.3,14.9,934.0,854.84,661.94
2018,4,25,13,15,896.0,128.5,3.35,14.85,916.0,823.67,640.87
2018,4,25,13,30,891.0,128.0,3.4,14.8,898.0,790.38,618.17
2018,4,25,13,45,884.0,127.0,3.5,14.75,872.5,753.23,592.71
2018,4,25,14,0,877.0,126.0,3.6,14.7,847.0,714.42,564.96
2018,4,25,14,15,866.5,125.0,3.7,14.6,815.0,671.87,532.96
2018,4,25,14,30,856.0,124.0,3.8,14.5,783.0,626.0,497.74
2018,4,25,14,45,842.0,123.0,3.85,14.4,744.5,579.34,460.82
2018,4,25,15,0,828.0,122.0,3.9,14.3,706.0,532.43,422.77
2018,4,25,15,15,812.0,119.0,3.9,14.3,662.5,482.78,381.4
2018,4,25,15,30,796.0,116.0,3.9,14.3,619.0,433.55,339.36
2018,4,25,15,45,772.0,113.5,4.0,14.0,570.5,382.49,295.45
2018,4,25,16,0,748.0,111.0,4.1,13.7,522.0,329.61,249.25
2018,4,25,16,15,715.5,108.0,4.1,13.45,470.5,279.07,204.47
2018,4,25,16,30,683.0,105.0,4.1,13.2,419.0,231.5,162.37
2018,4,25,16,45,642.0,99.0,4.05,12.95,366.0,183.12,121.21
2018,4,25,17,0,601.0,93.0,4.0,12.7,313.0,138.99,86.36
2018,4,25,17,15,546.0,86.0,4.0,12.4,261.5,97.55,59.05
2018,4,25,17,30,491.0,79.0,4.0,12.1,210.0,62.16,43.85
2018,4,25,17,45,336.0,70.0,3.95,11.85,150.5,51.26,40.38
2018,4,25,18,0,181.0,61.0,3.9,11.6,91.0,48.92,37.78
2018,4,25,18,15,105.5,42.5,3.8,11.4,58.5,34.76,24.27
2018,4,25,18,30,30.0,24.0,3.7,11.2,26.0,21.22,6.18
2018,4,25,18,45,17.0,12.5,3.6,11.05,13.5,12.29,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.9,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.4,10.85,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,4.5,2.5,3.0,9.15,2.5,0.0,0.0
2018,4,26,5,30,9.0,5.0,3.1,9.3,5.0,7.36,0.0
2018,4,26,5,45,4.5,12.5,3.2,9.45,12.5,13.59,2.29
2018,4,26,6,0,0.0,20.0,3.3,9.6,20.0,19.3,10.39
2018,4,26,6,15,0.0,32.0,3.25,9.75,32.0,30.89,20.79
2018,4,26,6,30,0.0,44.0,3.2,9.9,44.0,42.5,31.1
2018,4,26,6,45,0.0,59.5,3.2,10.05,59.5,57.75,44.41
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,73.33,57.81
2018,4,26,7,15,0.0,80.0,3.2,10.45,80.0,77.89,61.56
2018,4,26,7,30,0.0,85.0,3.2,10.7,85.0,82.59,65.33
2018,4,26,7,45,0.0,96.0,3.2,10.9,96.0,93.47,74.27
2018,4,26,8,0,0.0,107.0,3.2,11.1,107.0,104.35,83.1
2018,4,26,8,15,2.5,138.5,3.2,11.35,140.0,137.99,110.88
2018,4,26,8,30,5.0,170.0,3.2,11.6,173.0,171.85,138.38
2018,4,26,8,45,10.5,199.5,3.25,11.8,206.5,206.19,166.03
2018,4,26,9,0,16.0,229.0,3.3,12.0,240.0,240.72,193.48
2018,4,26,9,15,20.0,251.0,3.35,12.25,265.5,266.34,213.4
2018,4,26,9,30,24.0,273.0,3.4,12.5,291.0,291.99,233.16
2018,4,26,9,45,28.5,296.0,3.45,12.7,318.0,326.97,260.12
2018,4,26,10,0,33.0,319.0,3.5,12.9,345.0,354.08,280.67
2018,4,26,10,15,71.5,353.5,3.6,13.05,413.0,424.18,335.67
2018,4,26,10,30,110.0,388.0,3.7,13.2,481.0,501.45,394.9
2018,4,26,10,45,398.5,312.0,3.8,13.35,662.0,701.59,553.51
2018,4,26,11,0,687.0,236.0,3.9,13.5,843.0,890.81,696.12
2018,4,26,11,15,802.5,179.0,4.0,13.6,898.5,932.07,723.73
2018,4,26,11,30,918.0,122.0,4.1,13.7,954.0,969.69,749.77
2018,4,26,11,45,919.5,122.0,4.2,13.8,960.0,960.63,743.19
2018,4,26,12,0,921.0,122.0,4.3,13.9,966.0,948.55,735.08
2018,4,26,12,15,921.5,122.0,4.35,13.9,964.5,932.61,724.37
2018,4,26,12,30,922.0,122.0,4.4,13.9,963.0,913.8,711.68
2018,4,26,12,45,920.5,121.5,4.45,13.9,953.5,890.03,695.49
2018,4,26,13,0,919.0,121.0,4.5,13.9,944.0,863.65,677.42
2018,4,26,13,15,915.5,120.0,4.55,13.9,926.5,832.74,656.0
2018,4,26,13,30,912.0,119.0,4.6,13.9,909.0,799.57,632.83
2018,4,26,13,45,907.0,117.5,4.65,13.9,884.5,762.74,606.81
2018,4,26,14,0,902.0,116.0,4.7,13.9,860.0,724.07,578.94
2018,4,26,14,15,894.0,115.0,4.7,13.85,828.5,682.24,546.49
2018,4,26,14,30,886.0,114.0,4.7,13.8,797.0,639.13,512.38
2018,4,26,14,45,875.5,111.5,4.75,13.75,759.0,592.2,474.75
2018,4,26,15,0,865.0,109.0,4.8,13.7,721.0,544.63,435.65
2018,4,26,15,15,850.5,106.5,4.8,13.7,677.5,491.3,390.92
2018,4,26,15,30,836.0,104.0,4.8,13.7,634.0,441.36,347.72
2018,4,26,15,45,816.5,101.0,4.8,13.45,586.0,389.57,302.4
2018,4,26,16,0,797.0,98.0,4.8,13.2,538.0,338.94,257.1
2018,4,26,16,15,771.0,94.0,4.8,13.05,486.5,287.06,210.35
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,237.45,165.65
2018,4,26,16,45,709.5,85.5,4.8,12.75,382.0,184.62,119.93
2018,4,26,17,0,674.0,81.0,4.8,12.6,329.0,138.82,83.03
2018,4,26,17,15,624.0,75.0,4.75,12.4,276.5,94.59,53.35
2018,4,26,17,30,574.0,69.0,4.7,12.2,224.0,55.78,36.49
2018,4,26,17,45,383.0,64.0,4.7,12.0,158.0,46.49,36.1
2018,4,26,18,0,192.0,59.0,4.7,11.8,92.0,47.44,36.48
2018,4,26,18,15,121.0,41.5,4.6,11.6,60.0,34.01,23.7
2018,4,26,18,30,50.0,24.0,4.5,11.4,28.0,21.29,7.36
2018,4,26,18,45,29.5,13.0,4.4,11.25,15.0,12.78,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.1,12.2,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.1,12.5,16.0,34.62,0.0
2018,4,27,5,45,202.0,28.0,2.1,12.8,49.5,111.74,61.96
2018,4,27,6,0,328.0,42.0,2.1,13.1,83.0,186.06,141.39
2018,4,27,6,15,379.0,53.0,2.15,13.3,121.5,235.92,187.85
2018,4,27,6,30,430.0,64.0,2.2,13.5,160.0,290.12,236.32
2018,4,27,6,45,429.5,82.0,2.2,13.7,199.5,327.4,269.49
2018,4,27,7,0,429.0,100.0,2.2,13.9,239.0,366.06,302.18
2018,4,27,7,15,562.0,94.0,2.15,14.1,309.5,459.92,378.68
2018,4,27,7,30,695.0,88.0,2.1,14.3,380.0,560.71,457.91
2018,4,27,7,45,738.0,90.0,2.1,14.45,436.0,615.85,499.49
2018,4,27,8,0,781.0,92.0,2.1,14.6,492.0,675.19,542.29
2018,4,27,8,15,803.0,95.5,2.05,14.8,542.0,721.42,573.32
2018,4,27,8,30,825.0,99.0,2.0,15.0,592.0,766.9,603.24
2018,4,27,8,45,694.0,149.5,2.0,15.15,586.0,742.17,583.0
2018,4,27,9,0,563.0,200.0,2.0,15.3,580.0,700.05,549.19
2018,4,27,9,15,607.5,200.5,2.05,15.45,633.0,753.75,587.82
2018,4,27,9,30,652.0,201.0,2.1,15.6,686.0,803.91,622.6
2018,4,27,9,45,759.0,166.5,2.15,15.75,756.5,872.05,668.51
2018,4,27,10,0,866.0,132.0,2.2,15.9,827.0,938.12,711.97
2018,4,27,10,15,872.0,135.0,2.25,16.0,855.5,948.92,717.78
2018,4,27,10,30,878.0,138.0,2.3,16.1,884.0,962.07,725.89
2018,4,27,10,45,882.0,139.5,2.35,16.2,905.0,968.88,729.81
2018,4,27,11,0,886.0,141.0,2.4,16.3,926.0,972.69,731.91
2018,4,27,11,15,888.0,143.0,2.45,16.4,939.5,972.12,731.22
2018,4,27,11,30,890.0,145.0,2.5,16.5,953.0,968.52,728.67
2018,4,27,11,45,890.5,145.5,2.55,16.55,958.5,959.08,722.46
2018,4,27,12,0,891.0,146.0,2.6,16.6,964.0,946.74,714.43
2018,4,27,12,15,889.0,147.0,2.7,16.6,961.5,929.83,703.95
2018,4,27,12,30,887.0,148.0,2.8,16.6,959.0,910.23,691.65
2018,4,27,12,45,882.5,149.0,2.9,16.6,948.5,885.94,676.08
2018,4,27,13,0,878.0,150.0,3.0,16.6,938.0,859.29,658.8
2018,4,27,13,15,874.5,148.5,3.1,16.6,921.0,828.88,638.77
2018,4,27,13,30,871.0,147.0,3.2,16.6,904.0,796.32,617.05
2018,4,27,13,45,864.5,146.0,3.3,16.55,879.0,759.58,592.22
2018,4,27,14,0,858.0,145.0,3.4,16.5,854.0,721.23,564.72
2018,4,27,14,15,849.0,142.5,3.5,16.4,822.0,678.47,533.09
2018,4,27,14,30,840.0,140.0,3.6,16.3,790.0,634.68,499.92
2018,4,27,14,45,827.5,137.5,3.7,16.25,751.5,588.11,463.68
2018,4,27,15,0,815.0,135.0,3.8,16.2,713.0,541.22,426.23
2018,4,27,15,15,798.5,131.5,3.8,16.2,669.0,491.46,385.34
2018,4,27,15,30,782.0,128.0,3.8,16.2,625.0,442.22,343.86
2018,4,27,15,45,761.0,124.0,3.95,15.9,577.5,388.07,298.21
2018,4,27,16,0,740.0,120.0,4.1,15.6,530.0,338.52,255.13
2018,4,27,16,15,712.5,115.5,4.15,15.4,479.5,288.37,211.01
2018,4,27,16,30,685.0,111.0,4.2,15.2,429.0,240.71,168.98
2018,4,27,16,45,647.5,104.0,4.3,15.0,376.0,191.85,127.46
2018,4,27,17,0,610.0,97.0,4.4,14.8,323.0,146.88,91.68
2018,4,27,17,15,557.5,89.0,4.4,14.5,271.0,104.09,62.78
2018,4,27,17,30,505.0,81.0,4.4,14.2,219.0,67.05,45.39
2018,4,27,17,45,428.0,70.5,4.4,13.95,170.0,51.5,40.28
2018,4,27,18,0,351.0,60.0,4.4,13.7,121.0,45.15,34.22
2018,4,27,18,15,236.0,45.0,4.25,13.45,80.0,34.69,24.18
2018,4,27,18,30,121.0,30.0,4.1,13.2,39.0,24.84,10.51
2018,4,27,18,45,63.0,16.0,4.0,12.95,20.5,15.73,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.85,12.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.1,12.45,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.2,12.7,16.0,31.52,0.0
2018,4,28,5,45,177.5,30.0,3.35,12.95,49.5,107.86,64.26
2018,4,28,6,0,291.0,46.0,3.5,13.2,83.0,178.42,136.61
2018,4,28,6,15,339.0,58.0,3.55,13.35,120.5,224.94,180.09
2018,4,28,6,30,387.0,70.0,3.6,13.5,158.0,276.12,226.18
2018,4,28,6,45,309.0,94.0,3.65,13.7,176.0,280.61,232.1
2018,4,28,7,0,231.0,118.0,3.7,13.9,194.0,269.26,223.23
2018,4,28,7,15,190.0,146.0,3.7,14.05,215.5,277.58,229.71
2018,4,28,7,30,149.0,174.0,3.7,14.2,237.0,288.99,237.79
2018,4,28,7,45,221.5,186.0,3.75,14.35,293.0,363.66,298.94
2018,4,28,8,0,294.0,198.0,3.8,14.5,349.0,435.44,356.53
2018,4,28,8,15,194.0,228.5,3.75,14.65,332.0,393.78,319.88
2018,4,28,8,30,94.0,259.0,3.7,14.8,315.0,344.67,277.24
2018,4,28,8,45,64.0,260.0,3.7,14.95,299.5,321.7,257.48
2018,4,28,9,0,34.0,261.0,3.7,15.1,284.0,297.32,236.48
2018,4,28,9,15,64.5,300.0,3.75,15.2,347.0,364.74,289.67
2018,4,28,9,30,95.0,339.0,3.8,15.3,410.0,432.92,342.21
2018,4,28,9,45,145.5,353.5,3.85,15.4,468.0,501.51,395.04
2018,4,28,10,0,196.0,368.0,3.9,15.5,526.0,562.48,441.4
2018,4,28,10,15,441.5,295.0,3.9,15.55,667.0,726.87,569.74
2018,4,28,10,30,687.0,222.0,3.9,15.6,808.0,882.1,685.46
2018,4,28,10,45,438.5,288.0,3.95,15.65,665.5,715.88,558.85
2018,4,28,11,0,190.0,354.0,4.0,15.7,523.0,536.94,419.56
2018,4,28,11,15,175.0,392.5,4.0,15.7,550.0,559.05,435.45
2018,4,28,11,30,160.0,431.0,4.0,15.7,577.0,579.96,449.49
2018,4,28,11,45,214.0,439.5,4.05,15.75,636.0,633.01,489.83
2018,4,28,12,0,268.0,448.0,4.1,15.8,695.0,686.61,529.86
2018,4,28,12,15,313.0,429.5,4.15,15.75,717.0,699.85,540.84
2018,4,28,12,30,358.0,411.0,4.2,15.7,739.0,710.82,550.35
2018,4,28,12,45,379.0,398.5,4.25,15.7,742.5,704.71,546.7
2018,4,28,13,0,400.0,386.0,4.3,15.7,746.0,696.72,541.77
2018,4,28,13,15,308.5,405.0,4.4,15.65,679.5,627.67,489.18
2018,4,28,13,30,217.0,424.0,4.5,15.6,613.0,564.49,440.49
2018,4,28,13,45,217.5,412.0,4.55,15.5,597.0,543.38,425.42
2018,4,28,14,0,218.0,400.0,4.6,15.4,581.0,521.87,409.71
2018,4,28,14,15,234.5,381.0,4.65,15.35,569.0,504.08,396.94
2018,4,28,14,30,251.0,362.0,4.7,15.3,557.0,481.3,380.12
2018,4,28,14,45,270.0,338.5,4.75,15.25,539.0,457.47,362.16
2018,4,28,15,0,289.0,315.0,4.8,15.2,521.0,431.84,342.33
2018,4,28,15,15,317.5,287.5,4.8,15.2,501.0,405.39,321.2
2018,4,28,15,30,346.0,260.0,4.8,15.2,481.0,376.18,297.15
2018,4,28,15,45,387.0,227.0,4.9,14.95,456.5,344.2,270.27
2018,4,28,16,0,428.0,194.0,5.0,14.7,432.0,303.72,235.35
2018,4,28,16,15,556.5,148.5,5.0,14.55,427.5,276.81,207.53
2018,4,28,16,30,685.0,103.0,5.0,14.4,423.0,235.54,165.85
2018,4,28,16,45,678.5,92.5,5.05,14.25,378.0,188.99,124.45
2018,4,28,17,0,672.0,82.0,5.1,14.1,333.0,143.13,86.07
2018,4,28,17,15,621.5,76.5,5.05,13.9,280.5,99.22,56.09
2018,4,28,17,30,571.0,71.0,5.0,13.7,228.0,60.8,38.23
2018,4,28,17,45,454.5,64.5,4.95,13.5,172.5,46.58,35.99
2018,4,28,18,0,338.0,58.0,4.9,13.3,117.0,43.41,32.77
2018,4,28,18,15,229.5,43.0,4.8,13.1,77.0,32.93,22.78
2018,4,28,18,30,121.0,28.0,4.7,12.9,37.0,21.89,9.39
2018,4,28,18,45,65.5,15.0,4.55,12.75,19.5,14.74,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,2.5,4.3,12.1,2.5,0.0,0.0
2018,4,29,5,30,3.0,5.0,4.5,12.3,5.0,5.76,0.0
2018,4,29,5,45,17.0,13.0,4.7,12.5,15.0,20.29,8.51
2018,4,29,6,0,31.0,21.0,4.9,12.7,25.0,35.08,23.17
2018,4,29,6,15,31.0,30.0,4.95,12.8,35.5,46.16,33.45
2018,4,29,6,30,31.0,39.0,5.0,12.9,46.0,53.07,39.94
2018,4,29,6,45,208.5,56.5,5.1,13.0,124.0,183.46,152.71
2018,4,29,7,0,386.0,74.0,5.2,13.1,202.0,312.94,263.56
2018,4,29,7,15,340.0,82.5,5.2,13.2,209.0,310.38,261.54
2018,4,29,7,30,294.0,91.0,5.2,13.3,216.0,303.29,255.23
2018,4,29,7,45,250.0,102.0,5.25,13.4,218.0,296.19,248.39
2018,4,29,8,0,206.0,113.0,5.3,13.5,220.0,275.98,230.52
2018,4,29,8,15,116.0,115.5,5.3,13.6,177.0,216.71,178.9
2018,4,29,8,30,26.0,118.0,5.3,13.7,134.0,139.07,111.45
2018,4,29,8,45,16.0,153.5,5.3,13.85,163.5,163.58,130.82
2018,4,29,9,0,6.0,189.0,5.3,14.0,193.0,191.23,152.41
2018,4,29,9,15,5.5,185.0,5.35,14.15,189.0,186.45,148.06
2018,4,29,9,30,5.0,181.0,5.4,14.3,185.0,181.79,143.89
2018,4,29,9,45,52.0,188.0,5.4,14.45,230.0,235.69,189.07
2018,4,29,10,0,99.0,195.0,5.4,14.6,275.0,292.13,235.6
2018,4,29,10,15,88.5,221.0,5.4,14.7,294.5,309.46,248.17
2018,4,29,10,30,78.0,247.0,5.4,14.8,314.0,325.98,260.13
2018,4,29,10,45,116.5,334.0,5.45,14.85,436.5,450.24,357.26
2018,4,29,11,0,155.0,421.0,5.5,14.9,559.0,572.99,450.49
2018,4,29,11,15,272.5,408.0,5.55,14.95,655.0,670.95,527.2
2018,4,29,11,30,390.0,395.0,5.6,15.0,751.0,761.17,596.84
2018,4,29,11,45,371.5,407.0,5.6,15.0,748.0,748.76,586.28
2018,4,29,12,0,353.0,419.0,5.6,15.0,745.0,735.26,575.44
2018,4,29,12,15,393.5,399.0,5.6,15.05,761.5,742.0,581.64
2018,4,29,12,30,434.0,379.0,5.6,15.1,778.0,747.54,586.8
2018,4,29,12,45,598.0,289.5,5.6,15.1,832.5,786.18,620.58
2018,4,29,13,0,762.0,200.0,5.6,15.1,887.0,816.79,646.86
2018,4,29,13,15,828.5,162.5,5.6,15.1,896.5,809.74,641.94
2018,4,29,13,30,895.0,125.0,5.6,15.1,906.0,797.55,633.5
2018,4,29,13,45,889.0,123.5,5.6,15.1,881.0,760.59,606.66
2018,4,29,14,0,883.0,122.0,5.6,15.1,856.0,721.9,578.26
2018,4,29,14,15,876.0,119.5,5.65,15.05,824.5,680.11,545.84
2018,4,29,14,30,869.0,117.0,5.7,15.0,793.0,637.02,511.76
2018,4,29,14,45,859.0,114.0,5.75,14.95,755.0,590.69,474.38
2018,4,29,15,0,849.0,111.0,5.8,14.9,717.0,540.58,433.24
2018,4,29,15,15,834.5,108.5,5.8,14.9,674.0,491.2,391.44
2018,4,29,15,30,820.0,106.0,5.8,14.9,631.0,442.07,348.87
2018,4,29,15,45,802.0,102.5,5.95,14.7,584.0,391.19,304.4
2018,4,29,16,0,784.0,99.0,6.1,14.5,537.0,341.34,259.82
2018,4,29,16,15,761.0,94.5,6.1,14.35,486.5,290.47,213.84
2018,4,29,16,30,738.0,90.0,6.1,14.2,436.0,241.57,169.57
2018,4,29,16,45,705.5,84.5,6.1,14.0,384.0,188.75,123.54
2018,4,29,17,0,673.0,79.0,6.1,13.8,332.0,142.56,85.65
2018,4,29,17,15,625.5,73.5,6.1,13.55,280.0,98.73,55.19
2018,4,29,17,30,578.0,68.0,6.1,13.3,228.0,60.02,36.5
2018,4,29,17,45,427.0,63.0,6.05,13.1,167.5,44.97,34.63
2018,4,29,18,0,276.0,58.0,6.0,12.9,107.0,43.27,32.73
2018,4,29,18,15,241.5,44.0,5.9,12.7,76.5,33.66,23.52
2018,4,29,18,30,207.0,30.0,5.8,12.5,46.0,23.52,11.22
2018,4,29,18,45,109.5,16.0,5.7,12.3,24.0,15.73,0.0
2018,4,29,19,0,12.0,2.0,5.6,12.1,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.4,12.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,5,15,6.0,3.5,4.35,11.35,3.5,0.0,0.0
2018,4,30,5,30,12.0,7.0,4.5,11.5,7.0,10.29,0.0
2018,4,30,5,45,21.0,12.0,4.65,11.7,14.0,20.41,9.07
2018,4,30,6,0,30.0,17.0,4.8,11.9,21.0,29.97,19.09
2018,4,30,6,15,49.0,28.5,4.8,12.0,38.5,52.16,38.69
2018,4,30,6,30,68.0,40.0,4.8,12.1,56.0,75.92,59.85
2018,4,30,6,45,199.5,77.0,4.8,12.25,140.0,196.2,163.64
2018,4,30,7,0,331.0,114.0,4.8,12.4,224.0,330.23,277.02
2018,4,30,7,15,405.0,122.5,4.75,12.55,280.5,397.92,333.61
2018,4,30,7,30,479.0,131.0,4.7,12.7,337.0,470.98,393.46
2018,4,30,7,45,483.5,148.5,4.6,12.85,378.5,511.2,424.53
2018,4,30,8,0,488.0,166.0,4.5,13.0,420.0,550.42,454.11
2018,4,30,8,15,420.5,201.5,4.5,13.1,435.5,553.73,453.68
2018,4,30,8,30,353.0,237.0,4.5,13.2,451.0,542.28,441.85
2018,4,30,8,45,374.5,248.0,4.45,13.3,490.5,580.12,470.31
2018,4,30,9,0,396.0,259.0,4.4,13.4,530.0,626.69,504.59
2018,4,30,9,15,444.0,263.5,4.5,13.55,584.0,680.3,545.08
2018,4,30,9,30,492.0,268.0,4.6,13.7,638.0,734.4,585.41
2018,4,30,9,45,459.0,295.5,4.65,13.8,653.0,739.56,586.7
2018,4,30,10,0,426.0,323.0,4.7,13.9,668.0,741.64,586.03
2018,4,30,10,15,419.0,340.0,4.8,13.9,689.0,754.26,594.54
2018,4,30,10,30,412.0,357.0,4.9,13.9,710.0,764.94,601.63
2018,4,30,10,45,418.5,364.5,5.0,13.95,730.5,776.79,610.08
2018,4,30,11,0,425.0,372.0,5.1,14.0,751.0,786.96,617.35
2018,4,30,11,15,535.5,322.5,5.15,14.0,807.5,835.51,656.36
2018,4,30,11,30,646.0,273.0,5.2,14.0,864.0,882.1,693.36
2018,4,30,11,45,734.0,230.0,5.25,14.0,905.5,910.55,715.12
2018,4,30,12,0,822.0,187.0,5.3,14.0,947.0,932.9,731.28
2018,4,30,12,15,849.5,172.0,5.4,14.0,956.0,926.86,727.44
2018,4,30,12,30,877.0,157.0,5.5,14.0,965.0,914.91,719.58
2018,4,30,12,45,873.0,158.0,5.55,14.0,955.0,893.11,704.34
2018,4,30,13,0,869.0,159.0,5.6,14.0,945.0,866.53,685.64
2018,4,30,13,15,865.0,157.5,5.75,14.0,927.0,835.37,664.03
2018,4,30,13,30,861.0,156.0,5.9,14.0,909.0,802.18,640.72
2018,4,30,13,45,854.5,154.5,6.0,14.0,884.0,765.29,614.23
2018,4,30,14,0,848.0,153.0,6.1,14.0,859.0,726.84,585.02
2018,4,30,14,15,803.0,165.0,6.2,13.95,813.5,674.48,543.81
2018,4,30,14,30,758.0,177.0,6.3,13.9,768.0,621.51,501.58
2018,4,30,14,45,780.0,160.0,6.45,13.85,742.5,584.4,471.94
2018,4,30,15,0,802.0,143.0,6.6,13.8,717.0,547.0,440.96
2018,4,30,15,15,778.5,141.0,6.6,13.8,670.5,492.79,395.29
2018,4,30,15,30,755.0,139.0,6.6,13.8,624.0,442.51,351.86
2018,4,30,15,45,739.0,134.0,6.75,13.55,579.0,393.86,309.32
2018,4,30,16,0,723.0,129.0,6.9,13.3,534.0,346.16,266.67
2018,4,30,16,15,691.5,124.5,6.95,13.15,482.5,295.7,221.5
2018,4,30,16,30,660.0,120.0,7.0,13.0,431.0,248.15,178.95
2018,4,30,16,45,619.0,114.0,7.05,12.85,378.5,200.73,137.93
2018,4,30,17,0,578.0,108.0,7.1,12.7,326.0,157.61,102.87
2018,4,30,17,15,525.0,99.0,7.05,12.5,274.0,115.06,72.73
2018,4,30,17,30,472.0,90.0,7.0,12.3,222.0,77.72,52.68
2018,4,30,17,45,397.0,78.5,7.0,12.1,173.5,57.43,45.93
2018,4,30,18,0,322.0,67.0,7.0,11.9,125.0,50.5,39.3
2018,4,30,18,15,224.0,51.0,6.9,11.75,85.0,39.39,28.65
2018,4,30,18,30,126.0,35.0,6.8,11.6,45.0,28.75,15.72
2018,4,30,18,45,66.0,19.5,6.65,11.45,24.5,19.17,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.3,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,11.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,5,15,18.5,8.0,3.55,10.75,9.0,7.86,0.0
2018,5,1,5,30,37.0,16.0,3.6,10.9,18.0,26.34,0.0
2018,5,1,5,45,124.5,35.5,3.7,11.05,51.0,94.89,63.9
2018,5,1,6,0,212.0,55.0,3.8,11.2,84.0,161.29,126.05
2018,5,1,6,15,264.5,68.0,3.8,11.3,120.5,207.55,168.42
2018,5,1,6,30,317.0,81.0,3.8,11.4,157.0,258.85,214.32
2018,5,1,6,45,185.5,83.5,3.8,11.45,130.5,197.17,164.25
2018,5,1,7,0,54.0,86.0,3.8,11.5,104.0,118.92,97.21
2018,5,1,7,15,73.5,123.5,3.8,11.75,152.5,173.87,143.85
2018,5,1,7,30,93.0,161.0,3.8,12.0,201.0,237.81,196.79
2018,5,1,7,45,121.0,191.5,3.75,12.2,250.5,293.51,242.2
2018,5,1,8,0,149.0,222.0,3.7,12.4,300.0,350.65,287.89
2018,5,1,8,15,273.0,225.5,3.75,12.65,385.5,460.29,376.95
2018,5,1,8,30,397.0,229.0,3.8,12.9,471.0,577.76,469.27
2018,5,1,8,45,459.0,227.0,3.85,13.15,527.0,636.3,513.49
2018,5,1,9,0,521.0,225.0,3.9,13.4,583.0,696.74,558.7
2018,5,1,9,15,646.5,191.5,3.95,13.65,661.5,783.51,624.43
2018,5,1,9,30,772.0,158.0,4.0,13.9,740.0,866.55,682.65
2018,5,1,9,45,820.0,143.0,4.05,14.1,786.5,905.39,708.35
2018,5,1,10,0,868.0,128.0,4.1,14.3,833.0,937.58,729.49
2018,5,1,10,15,875.5,130.0,4.1,14.5,862.0,953.92,739.17
2018,5,1,10,30,883.0,132.0,4.1,14.7,891.0,967.43,747.06
2018,5,1,10,45,888.0,133.5,4.1,14.85,912.5,975.15,751.16
2018,5,1,11,0,893.0,135.0,4.1,15.0,934.0,979.88,753.34
2018,5,1,11,15,895.5,136.5,4.15,15.1,947.5,979.24,752.38
2018,5,1,11,30,898.0,138.0,4.2,15.2,961.0,975.57,749.48
2018,5,1,11,45,898.5,138.5,4.2,15.3,966.5,966.07,742.38
2018,5,1,12,0,899.0,139.0,4.2,15.4,972.0,953.65,733.41
2018,5,1,12,15,901.5,137.0,4.3,15.45,970.5,937.77,722.84
2018,5,1,12,30,904.0,135.0,4.4,15.5,969.0,919.06,710.63
2018,5,1,12,45,905.5,132.0,4.5,15.55,960.0,895.79,695.17
2018,5,1,13,0,907.0,129.0,4.6,15.6,951.0,869.87,677.78
2018,5,1,13,15,903.0,128.5,4.75,15.55,933.5,839.37,657.54
2018,5,1,13,30,899.0,128.0,4.9,15.5,916.0,806.69,635.5
2018,5,1,13,45,893.0,126.0,5.05,15.5,890.5,769.15,609.49
2018,5,1,14,0,887.0,124.0,5.2,15.5,865.0,729.89,581.78
2018,5,1,14,15,815.5,151.5,5.3,15.35,812.5,671.71,536.56
2018,5,1,14,30,744.0,179.0,5.4,15.2,760.0,616.3,492.79
2018,5,1,14,45,646.0,205.0,5.55,15.1,692.0,550.54,440.31
2018,5,1,15,0,548.0,231.0,5.7,15.0,624.0,492.43,393.22
2018,5,1,15,15,575.5,204.5,5.7,15.0,595.0,454.9,362.32
2018,5,1,15,30,603.0,178.0,5.7,15.0,566.0,413.52,327.26
2018,5,1,15,45,547.0,180.0,5.85,14.65,512.0,363.56,285.46
2018,5,1,16,0,491.0,182.0,6.0,14.3,458.0,317.63,246.71
2018,5,1,16,15,489.0,163.5,6.0,14.0,417.0,274.69,209.03
2018,5,1,16,30,487.0,145.0,6.0,13.7,376.0,231.91,171.14
2018,5,1,16,45,525.0,122.5,6.05,13.45,345.0,193.29,135.32
2018,5,1,17,0,563.0,100.0,6.1,13.2,314.0,150.07,96.89
2018,5,1,17,15,518.0,91.0,6.05,12.95,265.0,108.99,67.38
2018,5,1,17,30,473.0,82.0,6.0,12.7,216.0,72.82,47.63
2018,5,1,17,45,392.0,70.5,5.95,12.4,166.0,51.03,40.17
2018,5,1,18,0,311.0,59.0,5.9,12.1,116.0,43.89,33.45
2018,5,1,18,15,222.0,45.0,5.8,11.9,79.0,34.29,24.27
2018,5,1,18,30,133.0,31.0,5.7,11.7,42.0,24.19,12.82
2018,5,1,18,45,70.5,17.5,5.6,11.55,23.0,17.2,0.0
2018,5,1,19,0,8.0,4.0,5.5,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.45,11.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.5,10.9,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.6,11.0,4.0,3.85,0.0
2018,5,2,5,45,0.0,10.0,2.7,11.1,10.0,9.64,1.8
2018,5,2,6,0,0.0,16.0,2.8,11.2,16.0,15.43,7.34
2018,5,2,6,15,0.0,26.0,2.85,11.35,26.0,25.09,15.85
2018,5,2,6,30,0.0,36.0,2.9,11.5,36.0,34.75,24.34
2018,5,2,6,45,3.5,70.0,2.9,11.65,71.0,70.39,55.04
2018,5,2,7,0,7.0,104.0,2.9,11.8,106.0,108.03,87.04
2018,5,2,7,15,45.5,139.5,2.85,12.05,159.0,175.17,143.91
2018,5,2,7,30,84.0,175.0,2.8,12.3,212.0,240.7,198.25
2018,5,2,7,45,100.0,201.0,2.75,12.55,250.0,282.1,231.37
2018,5,2,8,0,116.0,227.0,2.7,12.8,288.0,332.49,271.04
2018,5,2,8,15,107.5,248.5,2.65,13.1,309.5,343.2,277.98
2018,5,2,8,30,99.0,270.0,2.6,13.4,331.0,361.23,290.63
2018,5,2,8,45,101.0,290.5,2.55,13.65,356.5,385.91,308.65
2018,5,2,9,0,103.0,311.0,2.5,13.9,382.0,410.3,326.19
2018,5,2,9,15,175.5,325.5,2.5,14.15,455.0,497.93,393.96
2018,5,2,9,30,248.0,340.0,2.5,14.4,528.0,587.83,461.25
2018,5,2,9,45,523.0,249.5,2.45,14.65,668.5,750.8,586.37
2018,5,2,10,0,798.0,159.0,2.4,14.9,809.0,912.88,700.03
2018,5,2,10,15,661.0,231.0,2.45,15.1,782.0,870.3,667.95
2018,5,2,10,30,524.0,303.0,2.5,15.3,755.0,816.08,625.35
2018,5,2,10,45,444.0,352.5,2.5,15.5,741.5,790.16,603.69
2018,5,2,11,0,364.0,402.0,2.5,15.7,728.0,756.67,576.58
2018,5,2,11,15,362.0,407.5,2.55,15.85,736.0,755.7,575.63
2018,5,2,11,30,360.0,413.0,2.6,16.0,744.0,753.37,573.5
2018,5,2,11,45,331.5,427.5,2.7,16.1,733.5,734.23,559.13
2018,5,2,12,0,303.0,442.0,2.8,16.2,723.0,714.32,544.29
2018,5,2,12,15,245.5,452.0,2.85,16.2,679.5,663.78,506.82
2018,5,2,12,30,188.0,462.0,2.9,16.2,636.0,613.28,469.18
2018,5,2,12,45,168.0,457.5,2.95,16.25,611.5,584.32,448.04
2018,5,2,13,0,148.0,453.0,3.0,16.3,587.0,555.91,427.06
2018,5,2,13,15,129.0,440.0,3.05,16.2,555.5,521.15,401.63
2018,5,2,13,30,110.0,427.0,3.1,16.1,524.0,488.96,377.91
2018,5,2,13,45,98.0,410.0,3.15,16.05,494.5,458.38,355.38
2018,5,2,14,0,86.0,393.0,3.2,16.0,465.0,428.61,333.28
2018,5,2,14,15,83.5,374.5,3.2,15.9,442.0,404.61,315.62
2018,5,2,14,30,81.0,356.0,3.2,15.8,419.0,380.82,297.95
2018,5,2,14,45,74.0,335.5,3.25,15.7,391.0,352.92,276.97
2018,5,2,15,0,67.0,315.0,3.3,15.6,363.0,325.69,256.34
2018,5,2,15,15,53.0,286.0,3.3,15.6,322.5,288.45,227.55
2018,5,2,15,30,39.0,257.0,3.3,15.6,282.0,252.74,199.78
2018,5,2,15,45,58.0,248.0,3.25,15.3,282.0,248.27,196.63
2018,5,2,16,0,77.0,239.0,3.2,15.0,282.0,241.69,191.39
2018,5,2,16,15,133.5,213.0,3.2,14.75,279.5,225.36,176.96
2018,5,2,16,30,190.0,187.0,3.2,14.5,277.0,207.96,160.64
2018,5,2,16,45,394.0,138.5,3.2,14.3,298.0,183.98,132.13
2018,5,2,17,0,598.0,90.0,3.2,14.1,319.0,147.48,92.53
2018,5,2,17,15,599.5,79.0,3.1,13.8,279.0,106.54,61.48
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,65.72,38.03
2018,5,2,17,45,532.0,60.5,2.95,13.25,189.0,42.26,32.24
2018,5,2,18,0,463.0,53.0,2.9,13.0,139.0,39.04,29.08
2018,5,2,18,15,357.5,42.5,2.75,12.75,96.5,32.73,22.91
2018,5,2,18,30,252.0,32.0,2.6,12.5,54.0,24.98,13.82
2018,5,2,18,45,139.5,18.5,2.5,12.25,29.5,18.18,0.0
2018,5,2,19,0,27.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,5,2,19,15,13.5,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,4.43,0.0
