Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,11.26,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,9.04,1.32
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,6.74,0.03
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,21.24,12.59
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,39.44,28.71
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,31.9,22.24
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,23.16,14.4
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,28.48,18.94
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,33.8,23.42
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,38.64,27.45
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,43.48,31.45
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,57.53,43.17
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,71.59,54.78
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,106.76,83.8
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,142.51,112.86
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,180.45,143.46
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,218.57,173.78
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,249.22,197.76
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,279.85,221.49
2018,5,3,10,15,15.0,261.5,3.25,13.45,274.0,270.98,214.01
2018,5,3,10,30,14.0,254.0,3.3,13.6,266.0,262.2,206.76
2018,5,3,10,45,31.5,320.5,3.3,13.7,348.5,350.67,275.95
2018,5,3,11,0,49.0,387.0,3.3,13.8,431.0,433.38,338.9
2018,5,3,11,15,62.5,411.0,3.35,13.95,468.0,468.27,364.92
2018,5,3,11,30,76.0,435.0,3.4,14.1,505.0,502.42,390.37
2018,5,3,11,45,142.0,443.0,3.4,14.25,575.0,571.95,443.76
2018,5,3,12,0,208.0,451.0,3.4,14.4,645.0,634.67,491.05
2018,5,3,12,15,449.5,349.0,3.5,14.5,766.0,748.17,581.26
2018,5,3,12,30,691.0,247.0,3.6,14.6,887.0,847.81,658.88
2018,5,3,12,45,813.0,180.0,3.65,14.75,925.5,867.81,672.86
2018,5,3,13,0,935.0,113.0,3.7,14.9,964.0,880.98,682.26
2018,5,3,13,15,931.0,112.5,3.7,14.95,946.0,849.83,660.4
2018,5,3,13,30,927.0,112.0,3.7,15.0,928.0,816.43,637.18
2018,5,3,13,45,903.5,119.5,3.75,15.1,896.5,774.1,607.49
2018,5,3,14,0,880.0,127.0,3.8,15.2,865.0,731.09,577.03
2018,5,3,14,15,890.0,117.0,3.8,15.25,839.5,693.82,548.92
2018,5,3,14,30,900.0,107.0,3.8,15.3,814.0,653.95,518.17
2018,5,3,14,45,843.0,123.5,3.75,15.3,760.5,594.44,471.07
2018,5,3,15,0,786.0,140.0,3.7,15.3,707.0,540.84,427.76
2018,5,3,15,15,734.0,146.0,3.7,15.3,650.5,480.84,379.22
2018,5,3,15,30,682.0,152.0,3.7,15.3,594.0,427.33,334.94
2018,5,3,15,45,727.0,128.0,3.7,15.2,568.0,389.06,301.26
2018,5,3,16,0,772.0,104.0,3.7,15.1,542.0,349.18,264.66
2018,5,3,16,15,750.5,98.5,3.7,14.95,492.0,298.45,219.66
2018,5,3,16,30,729.0,93.0,3.7,14.8,442.0,246.13,173.23
2018,5,3,16,45,703.0,88.5,3.75,14.65,393.0,199.05,131.91
2018,5,3,17,0,677.0,84.0,3.8,14.5,344.0,154.59,94.87
2018,5,3,17,15,617.0,78.5,3.95,14.2,288.5,109.23,62.67
2018,5,3,17,30,557.0,73.0,4.1,13.9,233.0,70.27,41.94
2018,5,3,17,45,461.5,64.5,4.2,13.6,179.0,45.56,35.14
2018,5,3,18,0,366.0,56.0,4.3,13.3,125.0,41.35,31.1
2018,5,3,18,15,279.0,44.5,4.3,12.95,87.5,33.74,23.8
2018,5,3,18,30,192.0,33.0,4.3,12.6,50.0,25.73,14.73
2018,5,3,18,45,106.0,19.0,4.35,12.3,27.5,18.68,0.0
2018,5,3,19,0,20.0,5.0,4.4,12.0,5.0,4.91,0.0
2018,5,3,19,15,10.0,2.5,4.35,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,3.5,2.35,10.5,4.0,4.69,0.0
2018,5,4,5,30,10.0,7.0,2.7,10.8,8.0,10.42,0.0
2018,5,4,5,45,9.5,12.0,3.0,11.05,13.0,14.93,6.07
2018,5,4,6,0,9.0,17.0,3.3,11.3,18.0,20.06,11.22
2018,5,4,6,15,9.5,24.0,3.35,11.6,25.5,27.53,17.96
2018,5,4,6,30,10.0,31.0,3.4,11.9,33.0,35.04,24.64
2018,5,4,6,45,39.0,71.5,3.5,12.2,84.5,93.78,75.39
2018,5,4,7,0,68.0,112.0,3.6,12.5,136.0,156.7,128.97
2018,5,4,7,15,46.0,135.0,3.2,12.8,152.5,170.16,139.32
2018,5,4,7,30,24.0,158.0,2.8,13.1,169.0,175.11,142.24
2018,5,4,7,45,96.5,190.0,2.45,13.45,240.5,267.13,218.48
2018,5,4,8,0,169.0,222.0,2.1,13.8,312.0,365.91,297.18
2018,5,4,8,15,127.0,242.0,1.75,14.15,313.0,359.48,288.6
2018,5,4,8,30,85.0,262.0,1.4,14.5,314.0,341.25,271.27
2018,5,4,8,45,65.0,272.0,1.1,14.9,313.5,335.87,264.7
2018,5,4,9,0,45.0,282.0,0.8,15.3,313.0,329.35,257.06
2018,5,4,9,15,62.5,310.5,0.85,15.7,356.5,374.57,290.87
2018,5,4,9,30,80.0,339.0,0.9,16.1,400.0,420.08,323.94
2018,5,4,9,45,125.5,367.0,0.95,16.5,467.5,499.0,381.56
2018,5,4,10,0,171.0,395.0,1.0,16.9,535.0,569.9,431.78
2018,5,4,10,15,173.5,410.0,1.3,17.2,556.0,587.0,444.17
2018,5,4,10,30,176.0,425.0,1.6,17.5,577.0,603.34,456.34
2018,5,4,10,45,272.0,410.0,1.85,17.8,651.5,682.64,515.63
2018,5,4,11,0,368.0,395.0,2.1,18.1,726.0,754.49,568.4
2018,5,4,11,15,372.5,399.5,2.25,18.2,739.0,758.67,571.13
2018,5,4,11,30,377.0,404.0,2.4,18.3,752.0,761.4,573.46
2018,5,4,11,45,518.0,341.0,2.55,18.4,822.0,825.38,622.62
2018,5,4,12,0,659.0,278.0,2.7,18.5,892.0,881.35,665.23
2018,5,4,12,15,772.0,211.0,2.7,18.55,929.0,902.96,680.7
2018,5,4,12,30,885.0,144.0,2.7,18.6,966.0,915.56,689.04
2018,5,4,12,45,900.0,133.5,2.7,18.7,961.5,897.14,676.38
2018,5,4,13,0,915.0,123.0,2.7,18.8,957.0,875.51,661.87
2018,5,4,13,15,911.5,122.0,2.8,18.8,939.5,844.8,642.08
2018,5,4,13,30,908.0,121.0,2.9,18.8,922.0,811.89,620.62
2018,5,4,13,45,903.0,119.5,3.0,18.8,897.5,775.35,596.37
2018,5,4,14,0,898.0,118.0,3.1,18.8,873.0,737.0,570.56
2018,5,4,14,15,889.0,117.0,3.3,18.7,841.0,694.83,540.76
2018,5,4,14,30,880.0,116.0,3.5,18.6,809.0,651.5,508.79
2018,5,4,14,45,862.5,117.0,3.7,18.5,769.0,604.12,472.75
2018,5,4,15,0,845.0,118.0,3.9,18.4,729.0,553.7,433.44
2018,5,4,15,15,831.5,114.0,3.9,18.4,685.5,503.7,392.85
2018,5,4,15,30,818.0,110.0,3.9,18.4,642.0,453.88,351.35
2018,5,4,15,45,805.5,105.5,4.2,17.95,597.0,404.4,309.92
2018,5,4,16,0,793.0,101.0,4.5,17.5,552.0,355.41,267.74
2018,5,4,16,15,769.5,96.5,4.55,17.1,501.5,303.95,222.57
2018,5,4,16,30,746.0,92.0,4.6,16.7,451.0,254.5,178.76
2018,5,4,16,45,698.0,85.5,4.7,16.35,391.0,197.39,130.28
2018,5,4,17,0,650.0,79.0,4.8,16.0,331.0,148.49,90.55
2018,5,4,17,15,619.5,73.5,4.75,15.55,285.0,106.93,60.04
2018,5,4,17,30,589.0,68.0,4.7,15.1,239.0,68.71,38.89
2018,5,4,17,45,521.5,61.5,4.7,14.7,190.5,42.77,32.5
2018,5,4,18,0,454.0,55.0,4.7,14.3,142.0,40.5,30.24
2018,5,4,18,15,350.5,44.5,4.55,13.95,99.5,34.28,24.21
2018,5,4,18,30,247.0,34.0,4.4,13.6,57.0,26.5,15.58
2018,5,4,18,45,136.5,19.5,4.3,13.3,31.0,15.49,0.0
2018,5,4,19,0,26.0,5.0,4.2,13.0,5.0,4.91,0.0
2018,5,4,19,15,13.0,2.5,4.1,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.45,3.0,3.96,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.6,6.0,8.7,0.0
2018,5,5,5,45,4.0,8.0,3.7,11.75,8.0,9.16,1.61
2018,5,5,6,0,0.0,10.0,3.7,11.9,10.0,9.64,2.48
2018,5,5,6,15,0.0,16.5,3.6,12.0,16.5,15.91,7.98
2018,5,5,6,30,0.0,23.0,3.5,12.1,23.0,22.19,13.49
2018,5,5,6,45,0.0,33.5,3.45,12.2,33.5,32.34,22.27
2018,5,5,7,0,0.0,44.0,3.4,12.3,44.0,42.49,30.96
2018,5,5,7,15,0.0,79.5,3.4,12.4,79.5,77.11,60.37
2018,5,5,7,30,0.0,115.0,3.4,12.5,115.0,113.28,90.59
2018,5,5,7,45,3.0,132.5,3.45,12.6,134.0,132.89,106.66
2018,5,5,8,0,6.0,150.0,3.5,12.7,153.0,152.67,122.72
2018,5,5,8,15,17.0,192.0,3.45,12.9,202.0,204.32,164.85
2018,5,5,8,30,28.0,234.0,3.4,13.1,251.0,264.68,213.1
2018,5,5,8,45,36.5,260.0,3.35,13.3,284.0,299.11,239.84
2018,5,5,9,0,45.0,286.0,3.3,13.5,317.0,333.69,266.4
2018,5,5,9,15,55.0,310.5,3.05,13.8,351.0,368.02,292.17
2018,5,5,9,30,65.0,335.0,2.8,14.1,385.0,402.39,317.51
2018,5,5,9,45,80.0,361.0,2.6,14.45,425.0,442.85,347.17
2018,5,5,10,0,95.0,387.0,2.4,14.8,465.0,483.22,376.13
2018,5,5,10,15,89.5,398.0,2.4,15.05,473.5,488.36,378.57
2018,5,5,10,30,84.0,409.0,2.4,15.3,482.0,493.04,380.91
2018,5,5,10,45,94.0,422.0,2.4,15.5,505.5,514.0,395.93
2018,5,5,11,0,104.0,435.0,2.4,15.7,529.0,534.51,410.44
2018,5,5,11,15,110.0,443.0,2.65,15.75,543.5,550.91,422.81
2018,5,5,11,30,116.0,451.0,2.9,15.8,558.0,560.67,430.42
2018,5,5,11,45,99.0,445.0,3.15,15.8,537.0,530.79,408.45
2018,5,5,12,0,82.0,439.0,3.4,15.8,516.0,505.66,389.9
2018,5,5,12,15,80.0,433.0,3.7,15.65,508.0,494.3,382.28
2018,5,5,12,30,78.0,427.0,4.0,15.5,500.0,482.86,374.45
2018,5,5,12,45,72.0,394.0,4.3,15.3,460.5,442.09,344.68
2018,5,5,13,0,66.0,361.0,4.6,15.1,421.0,401.92,315.05
2018,5,5,13,15,40.5,313.5,4.75,14.9,350.0,333.07,261.87
2018,5,5,13,30,15.0,266.0,4.9,14.7,279.0,267.3,210.25
2018,5,5,13,45,15.5,266.5,5.05,14.5,279.5,267.12,210.65
2018,5,5,14,0,16.0,267.0,5.2,14.3,280.0,266.81,210.87
2018,5,5,14,15,21.0,276.5,5.3,14.1,293.5,277.73,220.1
2018,5,5,14,30,26.0,286.0,5.4,13.9,307.0,284.52,226.06
2018,5,5,14,45,44.5,288.5,5.5,13.75,322.0,294.8,235.02
2018,5,5,15,0,63.0,291.0,5.6,13.6,337.0,303.15,242.31
2018,5,5,15,15,163.0,284.5,5.6,13.6,393.5,337.26,270.22
2018,5,5,15,30,263.0,278.0,5.6,13.6,450.0,360.96,288.44
2018,5,5,15,45,336.0,242.5,5.5,13.5,445.5,344.09,273.3
2018,5,5,16,0,409.0,207.0,5.4,13.4,441.0,315.83,247.69
2018,5,5,16,15,368.5,194.0,5.35,13.4,390.0,274.82,212.95
2018,5,5,16,30,328.0,181.0,5.3,13.4,339.0,233.35,178.19
2018,5,5,16,45,382.5,150.0,5.2,13.35,314.0,194.61,142.5
2018,5,5,17,0,437.0,119.0,5.1,13.3,289.0,155.15,106.47
2018,5,5,17,15,440.0,100.5,5.15,13.1,250.5,116.25,75.53
2018,5,5,17,30,443.0,82.0,5.2,12.9,212.0,77.44,49.56
2018,5,5,17,45,368.0,72.0,5.25,12.75,165.5,51.76,40.82
2018,5,5,18,0,293.0,62.0,5.3,12.6,119.0,45.87,35.25
2018,5,5,18,15,226.5,48.0,5.2,12.35,84.0,36.39,26.26
2018,5,5,18,30,160.0,34.0,5.1,12.1,49.0,26.39,15.86
2018,5,5,18,45,89.5,20.0,5.0,11.9,27.5,15.84,0.0
2018,5,5,19,0,19.0,6.0,4.9,11.7,6.0,5.9,0.0
2018,5,5,19,15,9.5,3.0,4.85,11.65,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,15,55.5,11.0,3.7,11.0,14.0,24.92,0.0
2018,5,6,5,30,111.0,22.0,3.9,11.2,28.0,68.64,7.53
2018,5,6,5,45,154.0,36.5,4.1,11.35,55.0,112.23,82.01
2018,5,6,6,0,197.0,51.0,4.3,11.5,82.0,152.14,120.19
2018,5,6,6,15,212.5,69.5,4.3,11.65,114.0,181.78,148.2
2018,5,6,6,30,228.0,88.0,4.3,11.8,146.0,219.42,182.0
2018,5,6,6,45,235.0,106.5,4.25,11.95,178.0,253.42,211.75
2018,5,6,7,0,242.0,125.0,4.2,12.1,210.0,287.53,240.67
2018,5,6,7,15,157.0,153.0,4.2,12.3,211.5,267.62,222.64
2018,5,6,7,30,72.0,181.0,4.2,12.5,213.0,239.75,197.25
2018,5,6,7,45,59.5,198.0,4.15,12.75,226.5,250.39,204.93
2018,5,6,8,0,47.0,215.0,4.1,13.0,240.0,260.0,211.49
2018,5,6,8,15,82.5,245.5,4.2,13.2,294.5,320.82,260.76
2018,5,6,8,30,118.0,276.0,4.3,13.4,349.0,392.15,317.31
2018,5,6,8,45,207.0,286.0,4.35,13.65,426.0,478.12,386.06
2018,5,6,9,0,296.0,296.0,4.4,13.9,503.0,577.24,463.12
2018,5,6,9,15,546.0,221.0,4.5,14.1,629.5,729.34,583.89
2018,5,6,9,30,796.0,146.0,4.6,14.3,756.0,882.65,696.89
2018,5,6,9,45,726.5,189.5,4.7,14.5,765.0,880.32,693.1
2018,5,6,10,0,657.0,233.0,4.8,14.7,774.0,868.99,683.74
2018,5,6,10,15,706.0,218.5,4.95,14.85,817.5,904.1,709.03
2018,5,6,10,30,755.0,204.0,5.1,15.0,861.0,937.5,732.53
2018,5,6,10,45,672.0,252.0,5.2,15.15,847.0,908.09,710.56
2018,5,6,11,0,589.0,300.0,5.3,15.3,833.0,874.38,683.22
2018,5,6,11,15,539.5,334.5,5.35,15.35,828.0,856.76,668.44
2018,5,6,11,30,490.0,369.0,5.4,15.4,823.0,837.42,652.36
2018,5,6,11,45,531.0,351.0,5.45,15.45,845.5,848.91,661.99
2018,5,6,12,0,572.0,333.0,5.5,15.5,868.0,857.9,669.64
2018,5,6,12,15,633.0,300.5,5.5,15.45,891.5,867.35,678.41
2018,5,6,12,30,694.0,268.0,5.5,15.4,915.0,873.93,685.02
2018,5,6,12,45,599.0,307.0,5.45,15.35,861.0,810.6,635.98
2018,5,6,13,0,504.0,346.0,5.4,15.3,807.0,750.87,589.48
2018,5,6,13,15,431.5,365.5,5.3,15.2,755.0,693.0,544.81
2018,5,6,13,30,359.0,385.0,5.2,15.1,703.0,639.46,503.0
2018,5,6,13,45,345.5,379.5,5.1,15.0,678.5,609.16,480.07
2018,5,6,14,0,332.0,374.0,5.0,14.9,654.0,579.09,457.07
2018,5,6,14,15,349.0,340.0,4.9,14.8,624.5,543.97,431.03
2018,5,6,14,30,366.0,306.0,4.8,14.7,595.0,507.29,403.37
2018,5,6,14,45,230.0,310.0,4.75,14.55,488.5,414.11,329.39
2018,5,6,15,0,94.0,314.0,4.7,14.4,382.0,340.1,270.08
2018,5,6,15,15,95.0,297.0,4.7,14.4,362.5,319.26,253.99
2018,5,6,15,30,96.0,280.0,4.7,14.4,343.0,298.29,237.48
2018,5,6,15,45,97.5,241.5,4.65,14.15,301.5,259.18,206.46
2018,5,6,16,0,99.0,203.0,4.6,13.9,260.0,215.99,171.65
2018,5,6,16,15,198.0,195.0,4.55,13.8,295.5,231.32,181.5
2018,5,6,16,30,297.0,187.0,4.5,13.7,331.0,231.58,177.44
2018,5,6,16,45,288.0,165.0,4.45,13.55,291.5,194.39,145.89
2018,5,6,17,0,279.0,143.0,4.4,13.4,252.0,158.3,115.89
2018,5,6,17,15,315.0,118.5,4.4,13.25,225.0,125.59,88.24
2018,5,6,17,30,351.0,94.0,4.4,13.1,198.0,84.41,57.28
2018,5,6,17,45,324.5,78.5,4.35,12.95,159.5,56.65,45.17
2018,5,6,18,0,298.0,63.0,4.3,12.8,121.0,46.57,35.87
2018,5,6,18,15,218.0,48.5,4.2,12.7,84.5,36.7,26.55
2018,5,6,18,30,138.0,34.0,4.1,12.6,48.0,28.13,17.48
2018,5,6,18,45,80.5,20.5,3.95,12.5,27.5,17.22,0.0
2018,5,6,19,0,23.0,7.0,3.8,12.4,7.0,6.88,0.0
2018,5,6,19,15,11.5,3.5,3.75,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.15,11.55,17.5,33.58,0.0
2018,5,7,5,30,166.0,25.0,4.3,11.9,35.0,90.08,22.18
2018,5,7,5,45,287.5,36.5,4.4,12.25,74.0,159.37,117.84
2018,5,7,6,0,409.0,48.0,4.5,12.6,113.0,234.88,186.05
2018,5,7,6,15,488.0,56.5,4.45,12.85,162.0,299.52,244.25
2018,5,7,6,30,567.0,65.0,4.4,13.1,211.0,370.9,306.85
2018,5,7,6,45,618.5,71.0,4.35,13.35,263.0,430.94,358.59
2018,5,7,7,0,670.0,77.0,4.3,13.6,315.0,494.48,411.45
2018,5,7,7,15,707.0,82.5,4.3,13.85,368.5,551.53,457.54
2018,5,7,7,30,744.0,88.0,4.3,14.1,422.0,607.66,501.62
2018,5,7,7,45,770.5,91.5,4.3,14.4,473.5,658.03,539.38
2018,5,7,8,0,797.0,95.0,4.3,14.7,525.0,708.47,575.24
2018,5,7,8,15,816.0,98.5,4.25,14.95,574.0,752.89,605.71
2018,5,7,8,30,835.0,102.0,4.2,15.2,623.0,796.32,635.02
2018,5,7,8,45,850.0,104.5,4.15,15.45,668.0,834.06,659.8
2018,5,7,9,0,865.0,107.0,4.1,15.7,713.0,865.03,679.43
2018,5,7,9,15,879.5,107.5,4.05,15.95,754.0,896.54,699.32
2018,5,7,9,30,894.0,108.0,4.0,16.2,795.0,925.97,717.57
2018,5,7,9,45,898.0,112.0,3.95,16.4,828.0,947.23,730.13
2018,5,7,10,0,902.0,116.0,3.9,16.6,861.0,965.65,740.77
2018,5,7,10,15,916.0,113.5,3.95,16.8,891.5,983.73,751.85
2018,5,7,10,30,930.0,111.0,4.0,17.0,922.0,999.06,761.11
2018,5,7,10,45,933.5,113.0,4.0,17.15,943.0,1006.17,764.67
2018,5,7,11,0,937.0,115.0,4.0,17.3,964.0,1010.14,766.27
2018,5,7,11,15,931.5,120.0,4.0,17.45,974.5,1005.46,762.12
2018,5,7,11,30,926.0,125.0,4.0,17.6,985.0,997.65,756.04
2018,5,7,11,45,857.0,169.0,4.05,17.7,968.5,970.22,737.11
2018,5,7,12,0,788.0,213.0,4.1,17.8,952.0,936.45,713.93
2018,5,7,12,15,769.0,224.5,4.1,17.85,944.0,917.12,700.64
2018,5,7,12,30,750.0,236.0,4.1,17.9,936.0,893.5,684.29
2018,5,7,12,45,739.0,239.0,4.15,17.95,922.5,867.0,666.2
2018,5,7,13,0,728.0,242.0,4.2,18.0,909.0,838.89,646.39
2018,5,7,13,15,737.0,230.0,4.25,18.0,894.5,811.35,627.45
2018,5,7,13,30,746.0,218.0,4.3,18.0,880.0,781.56,606.61
2018,5,7,13,45,795.5,184.0,4.3,18.0,872.5,760.02,592.26
2018,5,7,14,0,845.0,150.0,4.3,18.0,865.0,732.87,573.39
2018,5,7,14,15,859.0,137.0,4.35,17.9,840.5,696.35,546.71
2018,5,7,14,30,873.0,124.0,4.4,17.8,816.0,659.36,518.94
2018,5,7,14,45,867.5,119.0,4.45,17.7,779.0,613.87,483.76
2018,5,7,15,0,862.0,114.0,4.5,17.6,742.0,567.37,446.91
2018,5,7,15,15,855.5,109.0,4.5,17.6,701.5,516.16,405.19
2018,5,7,15,30,849.0,104.0,4.5,17.6,661.0,467.52,364.3
2018,5,7,15,45,833.5,100.5,4.7,17.25,614.0,416.36,321.15
2018,5,7,16,0,818.0,97.0,4.9,16.9,567.0,365.95,277.36
2018,5,7,16,15,797.0,93.0,4.95,16.6,517.0,314.44,231.72
2018,5,7,16,30,776.0,89.0,5.0,16.3,467.0,264.67,187.15
2018,5,7,16,45,745.0,84.5,5.05,16.05,414.0,214.42,143.08
2018,5,7,17,0,714.0,80.0,5.1,15.8,361.0,163.74,100.54
2018,5,7,17,15,669.5,74.5,5.1,15.4,308.0,117.55,66.13
2018,5,7,17,30,625.0,69.0,5.1,15.0,255.0,76.11,41.96
2018,5,7,17,45,559.0,62.0,5.1,14.65,204.0,42.72,32.49
2018,5,7,18,0,493.0,55.0,5.1,14.3,153.0,39.95,29.81
2018,5,7,18,15,391.5,45.5,4.95,13.95,109.0,34.66,24.66
2018,5,7,18,30,290.0,36.0,4.8,13.6,65.0,29.08,18.38
2018,5,7,18,45,169.0,22.5,4.7,13.3,37.0,17.86,0.0
2018,5,7,19,0,48.0,9.0,4.6,13.0,9.0,8.85,0.0
2018,5,7,19,15,24.0,4.5,4.45,12.9,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.2,11.7,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,93.5,12.0,4.5,12.0,17.5,36.01,0.0
2018,5,8,5,30,177.0,22.0,4.7,12.2,33.0,90.24,30.38
2018,5,8,5,45,123.0,18.0,4.85,12.45,29.0,74.09,52.71
2018,5,8,6,0,69.0,14.0,5.0,12.7,25.0,49.56,35.73
2018,5,8,6,15,44.0,20.5,5.0,12.9,28.5,44.76,32.67
2018,5,8,6,30,19.0,27.0,5.0,13.1,32.0,35.72,25.21
2018,5,8,6,45,9.5,47.5,5.0,13.25,50.0,52.0,39.13
2018,5,8,7,0,0.0,68.0,5.0,13.4,68.0,65.73,50.59
2018,5,8,7,15,0.0,83.5,4.9,13.55,83.5,81.15,63.46
2018,5,8,7,30,0.0,99.0,4.8,13.7,99.0,96.63,76.23
2018,5,8,7,45,7.5,139.0,4.7,13.85,143.0,142.74,114.55
2018,5,8,8,0,15.0,179.0,4.6,14.0,187.0,189.62,152.83
2018,5,8,8,15,63.0,226.5,4.45,14.0,265.5,284.53,230.7
2018,5,8,8,30,111.0,274.0,4.3,14.0,344.0,384.47,310.39
2018,5,8,8,45,144.0,299.5,4.15,14.0,396.5,441.02,354.13
2018,5,8,9,0,177.0,325.0,4.0,14.0,449.0,498.63,398.09
2018,5,8,9,15,232.5,325.5,3.9,14.05,498.5,558.49,444.02
2018,5,8,9,30,288.0,326.0,3.8,14.1,548.0,611.12,483.89
2018,5,8,9,45,407.0,296.0,3.7,14.15,624.5,698.85,551.17
2018,5,8,10,0,526.0,266.0,3.6,14.2,701.0,781.06,612.76
2018,5,8,10,15,661.5,215.0,3.45,14.4,780.5,860.8,670.57
2018,5,8,10,30,797.0,164.0,3.3,14.6,860.0,934.7,719.62
2018,5,8,10,45,742.0,197.0,3.2,14.75,857.0,920.16,707.07
2018,5,8,11,0,687.0,230.0,3.1,14.9,854.0,899.15,690.93
2018,5,8,11,15,582.5,292.5,3.05,15.15,826.5,857.33,657.8
2018,5,8,11,30,478.0,355.0,3.0,15.4,799.0,813.78,622.63
2018,5,8,11,45,547.5,321.5,2.95,15.7,833.0,836.78,640.11
2018,5,8,12,0,617.0,288.0,2.9,16.0,867.0,856.6,654.66
2018,5,8,12,15,633.0,277.5,3.1,16.2,870.5,847.23,649.15
2018,5,8,12,30,649.0,267.0,3.3,16.4,874.0,835.49,642.09
2018,5,8,12,45,696.5,236.5,3.5,16.6,881.5,829.3,639.86
2018,5,8,13,0,744.0,206.0,3.7,16.8,889.0,819.2,633.77
2018,5,8,13,15,771.5,185.0,4.0,16.8,881.5,797.99,620.45
2018,5,8,13,30,799.0,164.0,4.3,16.8,874.0,773.79,604.88
2018,5,8,13,45,674.5,211.0,4.55,16.8,799.0,695.96,547.53
2018,5,8,14,0,550.0,258.0,4.8,16.8,724.0,625.07,493.03
2018,5,8,14,15,716.5,180.5,4.85,16.7,764.0,641.4,508.82
2018,5,8,14,30,883.0,103.0,4.9,16.6,804.0,648.2,515.87
2018,5,8,14,45,872.5,101.0,5.0,16.45,766.5,602.23,479.7
2018,5,8,15,0,862.0,99.0,5.1,16.3,729.0,555.65,442.32
2018,5,8,15,15,848.5,97.0,5.1,16.3,686.5,507.18,402.01
2018,5,8,15,30,835.0,95.0,5.1,16.3,644.0,458.79,360.8
2018,5,8,15,45,816.0,93.0,4.85,16.05,597.5,404.53,314.1
2018,5,8,16,0,797.0,91.0,4.6,15.8,551.0,355.15,270.36
2018,5,8,16,15,771.5,88.5,4.5,15.7,501.0,304.69,225.33
2018,5,8,16,30,746.0,86.0,4.4,15.6,451.0,256.42,181.94
2018,5,8,16,45,713.0,82.5,4.3,15.5,399.5,208.16,139.5
2018,5,8,17,0,680.0,79.0,4.2,15.4,348.0,159.76,98.79
2018,5,8,17,15,636.0,73.5,4.15,15.2,296.5,115.28,65.37
2018,5,8,17,30,592.0,68.0,4.1,15.0,245.0,75.47,41.64
2018,5,8,17,45,528.0,61.5,4.1,14.85,196.5,42.1,31.92
2018,5,8,18,0,464.0,55.0,4.1,14.7,148.0,39.74,29.61
2018,5,8,18,15,368.5,45.0,3.95,14.5,105.5,33.97,24.05
2018,5,8,18,30,273.0,35.0,3.8,14.3,63.0,27.82,17.46
2018,5,8,18,45,159.5,21.5,3.65,14.1,36.0,16.94,0.0
2018,5,8,19,0,46.0,8.0,3.5,13.9,9.0,7.86,0.0
2018,5,8,19,15,23.0,4.0,3.35,13.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,15,68.0,10.5,3.55,12.5,14.5,28.09,0.0
2018,5,9,5,30,125.0,19.0,3.8,12.8,27.0,70.64,27.76
2018,5,9,5,45,197.0,28.5,4.0,13.05,54.5,116.52,86.0
2018,5,9,6,0,269.0,38.0,4.2,13.3,82.0,168.71,133.29
2018,5,9,6,15,238.0,50.5,4.3,13.5,99.5,177.83,144.48
2018,5,9,6,30,207.0,63.0,4.4,13.7,117.0,187.28,154.41
2018,5,9,6,45,118.0,97.0,4.5,13.85,129.0,172.24,141.88
2018,5,9,7,0,29.0,131.0,4.6,14.0,141.0,155.99,126.84
2018,5,9,7,15,29.5,150.0,4.7,14.15,162.0,176.88,143.95
2018,5,9,7,30,30.0,169.0,4.8,14.3,183.0,197.68,160.65
2018,5,9,7,45,18.5,167.5,4.95,14.5,176.5,180.58,145.7
2018,5,9,8,0,7.0,166.0,5.1,14.7,170.0,169.97,136.09
2018,5,9,8,15,7.5,180.0,5.2,14.85,184.5,184.32,147.34
2018,5,9,8,30,8.0,194.0,5.3,15.0,199.0,198.68,158.49
2018,5,9,8,45,30.0,242.0,5.35,15.15,263.0,274.06,219.33
2018,5,9,9,0,52.0,290.0,5.4,15.3,327.0,344.05,274.71
2018,5,9,9,15,68.5,322.0,5.45,15.4,373.5,392.44,312.28
2018,5,9,9,30,85.0,354.0,5.5,15.5,420.0,441.01,349.6
2018,5,9,9,45,85.5,370.0,5.55,15.65,438.5,457.75,361.54
2018,5,9,10,0,86.0,386.0,5.6,15.8,457.0,474.12,373.27
2018,5,9,10,15,111.0,406.0,5.6,15.9,501.0,525.06,412.09
2018,5,9,10,30,136.0,426.0,5.6,16.0,545.0,567.62,444.16
2018,5,9,10,45,128.0,414.5,5.6,16.1,528.5,545.74,426.85
2018,5,9,11,0,120.0,403.0,5.6,16.2,512.0,523.63,409.61
2018,5,9,11,15,159.5,398.5,5.55,16.3,545.5,553.46,433.18
2018,5,9,11,30,199.0,394.0,5.5,16.4,579.0,582.4,455.73
2018,5,9,11,45,459.5,314.0,5.4,16.45,745.0,748.21,586.71
2018,5,9,12,0,720.0,234.0,5.3,16.5,911.0,899.43,700.72
2018,5,9,12,15,593.5,293.0,5.3,16.55,850.0,827.42,644.96
2018,5,9,12,30,467.0,352.0,5.3,16.6,789.0,758.08,590.66
2018,5,9,12,45,616.5,276.0,5.3,16.65,847.0,799.16,625.51
2018,5,9,13,0,766.0,200.0,5.3,16.7,905.0,832.57,652.31
2018,5,9,13,15,847.5,155.0,5.4,16.7,921.0,832.11,652.75
2018,5,9,13,30,929.0,110.0,5.5,16.7,937.0,825.5,648.97
2018,5,9,13,45,923.0,108.5,5.6,16.7,911.5,787.73,622.35
2018,5,9,14,0,917.0,107.0,5.7,16.7,886.0,748.2,594.32
2018,5,9,14,15,909.0,106.0,5.8,16.6,854.0,706.19,563.74
2018,5,9,14,30,901.0,105.0,5.9,16.5,822.0,662.91,530.16
2018,5,9,14,45,890.0,103.5,6.05,16.4,784.0,616.36,493.38
2018,5,9,15,0,879.0,102.0,6.2,16.3,746.0,569.21,455.16
2018,5,9,15,15,866.0,99.5,6.2,16.3,703.0,519.78,413.77
2018,5,9,15,30,853.0,97.0,6.2,16.3,660.0,470.37,371.43
2018,5,9,15,45,834.5,95.5,6.4,15.95,613.0,415.93,324.86
2018,5,9,16,0,816.0,94.0,6.6,15.6,566.0,366.26,280.94
2018,5,9,16,15,790.0,91.5,6.65,15.35,515.0,314.71,234.72
2018,5,9,16,30,764.0,89.0,6.7,15.1,464.0,265.39,190.11
2018,5,9,16,45,730.5,85.0,6.7,14.9,411.5,215.66,146.02
2018,5,9,17,0,697.0,81.0,6.7,14.7,359.0,165.74,103.62
2018,5,9,17,15,651.5,76.0,6.6,14.4,306.5,120.61,69.31
2018,5,9,17,30,606.0,71.0,6.5,14.1,254.0,80.33,44.88
2018,5,9,17,45,538.5,64.5,6.35,13.85,204.0,44.52,34.22
2018,5,9,18,0,471.0,58.0,6.2,13.6,154.0,42.32,32.04
2018,5,9,18,15,370.5,48.0,6.05,13.4,110.5,36.67,26.55
2018,5,9,18,30,270.0,38.0,5.9,13.2,67.0,29.45,19.03
2018,5,9,18,45,156.0,23.5,5.7,13.0,38.5,18.58,0.0
2018,5,9,19,0,42.0,9.0,5.5,12.8,10.0,8.85,0.0
2018,5,9,19,15,21.0,4.5,5.4,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.0,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,4.9,11.9,2.0,0.0,0.0
2018,5,10,5,15,40.0,14.0,5.05,12.1,16.5,24.3,0.0
2018,5,10,5,30,76.0,26.0,5.2,12.3,31.0,61.0,27.17
2018,5,10,5,45,109.0,36.5,5.3,12.5,51.0,89.27,65.76
2018,5,10,6,0,142.0,47.0,5.4,12.7,71.0,118.15,92.82
2018,5,10,6,15,132.5,50.5,5.4,12.85,79.0,122.38,98.61
2018,5,10,6,30,123.0,54.0,5.4,13.0,87.0,126.33,103.28
2018,5,10,6,45,89.0,86.0,5.45,13.15,112.5,143.49,117.97
2018,5,10,7,0,55.0,118.0,5.5,13.3,138.0,156.07,127.99
2018,5,10,7,15,28.5,128.0,5.55,13.5,138.5,150.98,122.85
2018,5,10,7,30,2.0,138.0,5.6,13.7,139.0,138.59,111.34
2018,5,10,7,45,22.5,174.0,5.65,13.9,186.5,190.33,154.37
2018,5,10,8,0,43.0,210.0,5.7,14.1,234.0,251.26,204.16
2018,5,10,8,15,139.5,240.5,5.8,14.3,327.0,368.32,300.72
2018,5,10,8,30,236.0,271.0,5.9,14.5,420.0,491.55,399.6
2018,5,10,8,45,453.0,226.0,6.05,14.7,537.0,637.76,518.41
2018,5,10,9,0,670.0,181.0,6.2,14.9,654.0,790.08,637.86
2018,5,10,9,15,649.0,202.5,6.25,15.05,682.0,807.84,648.96
2018,5,10,9,30,628.0,224.0,6.3,15.2,710.0,822.24,657.5
2018,5,10,9,45,600.5,251.5,6.35,15.35,732.5,833.57,663.47
2018,5,10,10,0,573.0,279.0,6.4,15.5,755.0,840.19,666.03
2018,5,10,10,15,556.5,297.5,6.4,15.6,772.5,847.04,669.21
2018,5,10,10,30,540.0,316.0,6.4,15.7,790.0,851.36,670.58
2018,5,10,10,45,551.5,320.0,6.4,15.8,813.5,865.16,679.99
2018,5,10,11,0,563.0,324.0,6.4,15.9,837.0,876.96,687.92
2018,5,10,11,15,653.5,281.0,6.3,15.95,884.5,915.06,717.55
2018,5,10,11,30,744.0,238.0,6.2,16.0,932.0,950.01,742.96
2018,5,10,11,45,728.5,249.5,6.1,16.05,932.5,936.36,732.02
2018,5,10,12,0,713.0,261.0,6.0,16.1,933.0,920.44,719.81
2018,5,10,12,15,699.0,269.0,6.05,16.1,926.5,900.48,705.13
2018,5,10,12,30,685.0,277.0,6.1,16.1,920.0,878.76,689.07
2018,5,10,12,45,726.0,248.0,6.2,16.05,923.0,867.76,683.08
2018,5,10,13,0,767.0,219.0,6.3,16.0,926.0,853.07,673.43
2018,5,10,13,15,764.5,214.0,6.45,15.9,907.5,822.01,651.85
2018,5,10,13,30,762.0,209.0,6.6,15.8,889.0,789.24,628.38
2018,5,10,13,45,805.5,179.0,6.7,15.7,880.0,766.78,613.08
2018,5,10,14,0,849.0,149.0,6.8,15.6,871.0,739.14,593.38
2018,5,10,14,15,856.5,138.0,6.9,15.5,843.5,700.19,563.65
2018,5,10,14,30,864.0,127.0,7.0,15.4,816.0,661.19,533.16
2018,5,10,14,45,834.0,132.0,7.05,15.35,771.5,608.36,490.54
2018,5,10,15,0,804.0,137.0,7.1,15.3,727.0,558.85,449.74
2018,5,10,15,15,717.0,157.0,7.1,15.3,660.5,492.9,394.97
2018,5,10,15,30,630.0,177.0,7.1,15.3,594.0,436.56,347.5
2018,5,10,15,45,630.0,163.0,7.25,15.05,554.5,392.39,309.63
2018,5,10,16,0,630.0,149.0,7.4,14.8,515.0,347.78,270.43
2018,5,10,16,15,564.5,148.5,7.4,14.6,454.5,295.02,225.19
2018,5,10,16,30,499.0,148.0,7.4,14.4,394.0,248.7,185.73
2018,5,10,16,45,443.5,141.5,7.4,14.2,342.0,205.0,149.05
2018,5,10,17,0,388.0,135.0,7.4,14.0,290.0,166.85,118.37
2018,5,10,17,15,355.5,118.5,7.35,13.7,245.0,128.46,88.49
2018,5,10,17,30,323.0,102.0,7.3,13.4,200.0,93.57,64.34
2018,5,10,17,45,294.0,86.0,7.3,13.15,162.5,62.58,50.46
2018,5,10,18,0,265.0,70.0,7.3,12.9,125.0,51.71,40.49
2018,5,10,18,15,198.0,54.5,7.25,12.7,89.0,44.04,33.13
2018,5,10,18,30,131.0,39.0,7.2,12.5,53.0,32.04,21.41
2018,5,10,18,45,76.0,24.0,7.1,12.35,31.0,20.05,1.13
2018,5,10,19,0,21.0,9.0,7.0,12.2,9.0,8.85,0.0
2018,5,10,19,15,10.5,4.5,6.9,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.1,10.95,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.5,3.3,11.25,19.0,32.19,0.0
2018,5,11,5,30,126.0,27.0,3.5,11.5,36.0,83.74,42.94
2018,5,11,5,45,208.0,40.0,3.65,11.8,69.0,136.9,103.48
2018,5,11,6,0,290.0,53.0,3.8,12.1,102.0,194.23,155.07
2018,5,11,6,15,351.0,65.5,3.9,12.35,145.0,249.25,204.34
2018,5,11,6,30,412.0,78.0,4.0,12.6,188.0,309.72,257.32
2018,5,11,6,45,441.5,91.0,4.1,12.9,232.0,358.54,299.4
2018,5,11,7,0,471.0,104.0,4.2,13.2,276.0,409.24,341.8
2018,5,11,7,15,509.5,113.5,4.15,13.5,325.5,463.2,385.55
2018,5,11,7,30,548.0,123.0,4.1,13.8,375.0,523.31,432.81
2018,5,11,7,45,561.0,135.5,4.05,14.1,419.0,566.56,465.46
2018,5,11,8,0,574.0,148.0,4.0,14.4,463.0,609.29,496.98
2018,5,11,8,15,598.5,156.0,4.0,14.75,510.5,655.45,530.72
2018,5,11,8,30,623.0,164.0,4.0,15.1,558.0,701.43,563.65
2018,5,11,8,45,645.5,171.5,4.0,15.45,605.0,744.74,593.85
2018,5,11,9,0,668.0,179.0,4.0,15.8,652.0,787.22,622.57
2018,5,11,9,15,673.0,191.5,4.05,16.15,691.0,818.42,642.96
2018,5,11,9,30,678.0,204.0,4.1,16.5,730.0,847.5,661.77
2018,5,11,9,45,716.5,197.5,4.2,16.85,775.0,885.2,686.86
2018,5,11,10,0,755.0,191.0,4.3,17.2,820.0,921.58,710.78
2018,5,11,10,15,841.0,153.5,4.3,17.4,875.5,965.43,739.61
2018,5,11,10,30,927.0,116.0,4.3,17.6,931.0,1006.76,766.38
2018,5,11,10,45,934.5,115.5,4.35,17.85,953.0,1015.02,770.46
2018,5,11,11,0,942.0,115.0,4.4,18.1,975.0,1020.22,773.06
2018,5,11,11,15,946.0,115.0,4.4,18.25,989.0,1019.46,771.57
2018,5,11,11,30,950.0,115.0,4.4,18.4,1003.0,1015.57,768.11
2018,5,11,11,45,953.5,114.0,4.4,18.55,1009.5,1007.09,761.69
2018,5,11,12,0,957.0,113.0,4.4,18.7,1016.0,995.53,753.31
2018,5,11,12,15,957.0,113.5,4.4,18.8,1014.5,979.2,741.95
2018,5,11,12,30,957.0,114.0,4.4,18.9,1013.0,959.98,728.71
2018,5,11,12,45,955.5,113.5,4.45,18.95,1003.0,935.69,712.6
2018,5,11,13,0,954.0,113.0,4.5,19.0,993.0,908.76,694.64
2018,5,11,13,15,950.5,112.0,4.55,19.05,975.0,877.21,673.39
2018,5,11,13,30,947.0,111.0,4.6,19.1,957.0,843.37,650.42
2018,5,11,13,45,942.0,109.5,4.7,19.1,931.5,805.81,625.04
2018,5,11,14,0,937.0,108.0,4.8,19.1,906.0,766.37,598.01
2018,5,11,14,15,928.5,107.0,4.95,19.1,873.5,723.33,567.87
2018,5,11,14,30,920.0,106.0,5.1,19.1,841.0,679.03,534.44
2018,5,11,14,45,909.0,104.0,5.25,19.05,802.0,631.29,497.65
2018,5,11,15,0,898.0,102.0,5.4,19.0,763.0,582.93,459.37
2018,5,11,15,15,884.5,100.0,5.4,19.0,719.5,532.9,418.34
2018,5,11,15,30,871.0,98.0,5.4,19.0,676.0,482.9,376.34
2018,5,11,15,45,854.0,95.0,5.65,18.75,628.0,426.93,329.42
2018,5,11,16,0,837.0,92.0,5.9,18.5,580.0,375.56,284.81
2018,5,11,16,15,815.0,89.0,5.8,18.25,529.5,323.75,238.82
2018,5,11,16,30,793.0,86.0,5.7,18.0,479.0,273.75,193.98
2018,5,11,16,45,764.0,81.5,5.65,17.7,426.0,222.98,149.3
2018,5,11,17,0,735.0,77.0,5.6,17.4,373.0,175.13,108.64
2018,5,11,17,15,692.5,72.5,5.4,16.95,320.0,125.41,70.46
2018,5,11,17,30,650.0,68.0,5.2,16.5,267.0,83.5,44.52
2018,5,11,17,45,588.0,61.5,5.0,16.05,216.0,44.45,33.86
2018,5,11,18,0,526.0,55.0,4.8,15.6,165.0,39.26,29.11
2018,5,11,18,15,430.0,46.0,4.65,15.3,119.5,34.39,24.42
2018,5,11,18,30,334.0,37.0,4.5,15.0,74.0,29.26,18.98
2018,5,11,18,45,205.0,24.5,4.3,14.7,43.5,20.09,2.85
2018,5,11,19,0,76.0,12.0,4.1,14.4,13.0,11.8,0.0
2018,5,11,19,15,38.0,6.0,3.95,14.4,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.3,14.35,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.3,14.4,2.0,0.0,0.0
2018,5,12,5,15,133.5,14.5,2.25,14.85,24.0,50.01,0.0
2018,5,12,5,30,252.0,27.0,2.2,15.3,46.0,123.94,68.24
2018,5,12,5,45,347.0,37.5,2.2,15.75,85.0,185.68,138.9
2018,5,12,6,0,442.0,48.0,2.2,16.2,124.0,253.28,198.73
2018,5,12,6,15,532.5,54.0,2.25,16.45,176.0,322.48,258.9
2018,5,12,6,30,623.0,60.0,2.3,16.7,228.0,399.4,323.88
2018,5,12,6,45,670.0,65.0,2.35,17.0,280.5,458.52,372.95
2018,5,12,7,0,717.0,70.0,2.4,17.3,333.0,518.53,421.11
2018,5,12,7,15,749.5,73.5,2.35,17.6,385.5,572.69,462.75
2018,5,12,7,30,782.0,77.0,2.3,17.9,438.0,627.94,503.78
2018,5,12,7,45,806.0,80.5,2.25,18.25,489.5,677.92,537.89
2018,5,12,8,0,830.0,84.0,2.2,18.6,541.0,727.75,570.94
2018,5,12,8,15,848.0,87.0,2.05,18.85,590.0,767.17,595.26
2018,5,12,8,30,866.0,90.0,1.9,19.1,639.0,810.13,621.45
2018,5,12,8,45,880.5,92.0,1.75,19.4,684.5,847.71,643.03
2018,5,12,9,0,895.0,94.0,1.6,19.7,730.0,883.55,662.84
2018,5,12,9,15,902.0,97.5,1.6,19.85,769.0,912.41,679.8
2018,5,12,9,30,909.0,101.0,1.6,20.0,808.0,938.76,695.1
2018,5,12,9,45,912.0,106.0,1.55,20.1,841.0,960.39,706.72
2018,5,12,10,0,915.0,111.0,1.5,20.2,874.0,979.1,716.46
2018,5,12,10,15,920.5,112.0,1.7,20.15,901.0,992.98,727.22
2018,5,12,10,30,926.0,113.0,1.9,20.1,928.0,1003.92,736.1
2018,5,12,10,45,930.0,114.0,2.05,20.05,948.5,1010.4,741.49
2018,5,12,11,0,934.0,115.0,2.2,20.0,969.0,1013.8,744.98
2018,5,12,11,15,936.0,116.0,2.4,19.9,982.0,1012.19,745.95
2018,5,12,11,30,938.0,117.0,2.6,19.8,995.0,1007.47,744.88
2018,5,12,11,45,938.0,117.5,2.8,19.7,999.5,997.31,740.19
2018,5,12,12,0,938.0,118.0,3.0,19.6,1004.0,984.18,733.48
2018,5,12,12,15,932.0,121.0,3.15,19.5,999.5,965.13,722.32
2018,5,12,12,30,926.0,124.0,3.3,19.4,995.0,943.43,709.32
2018,5,12,12,45,916.5,128.0,3.45,19.25,982.5,917.14,693.22
2018,5,12,13,0,907.0,132.0,3.6,19.1,970.0,888.65,675.44
2018,5,12,13,15,901.5,131.5,3.7,18.95,951.5,857.18,655.12
2018,5,12,13,30,896.0,131.0,3.8,18.8,933.0,823.67,633.19
2018,5,12,13,45,889.5,130.0,3.85,18.65,908.0,787.07,608.62
2018,5,12,14,0,883.0,129.0,3.9,18.5,883.0,748.83,582.62
2018,5,12,14,15,874.5,127.0,3.85,18.35,851.0,706.85,552.16
2018,5,12,14,30,866.0,125.0,3.8,18.2,819.0,663.73,519.63
2018,5,12,14,45,854.5,123.5,3.8,18.0,781.5,615.77,483.06
2018,5,12,15,0,843.0,122.0,3.8,17.8,744.0,569.56,446.87
2018,5,12,15,15,828.5,119.0,3.8,17.8,701.0,520.27,407.09
2018,5,12,15,30,814.0,116.0,3.8,17.8,658.0,471.26,366.55
2018,5,12,15,45,795.0,113.0,3.55,17.45,611.0,420.9,324.14
2018,5,12,16,0,776.0,110.0,3.3,17.1,564.0,371.7,281.75
2018,5,12,16,15,751.0,106.0,3.15,16.9,513.5,317.71,235.0
2018,5,12,16,30,726.0,102.0,3.0,16.7,463.0,269.02,192.1
2018,5,12,16,45,693.0,97.0,2.9,16.5,411.0,220.14,149.72
2018,5,12,17,0,660.0,92.0,2.8,16.3,359.0,174.58,111.46
2018,5,12,17,15,614.0,86.0,2.7,16.0,307.5,130.26,77.71
2018,5,12,17,30,568.0,80.0,2.6,15.7,256.0,90.85,52.85
2018,5,12,17,45,503.0,72.0,2.5,15.4,206.0,54.58,42.94
2018,5,12,18,0,438.0,64.0,2.4,15.1,156.0,47.32,36.33
2018,5,12,18,15,344.0,53.0,2.3,14.75,113.0,39.88,29.33
2018,5,12,18,30,250.0,42.0,2.2,14.4,70.0,32.53,21.93
2018,5,12,18,45,147.0,26.5,2.05,14.1,41.0,20.92,4.75
2018,5,12,19,0,44.0,11.0,1.9,13.8,12.0,10.81,0.0
2018,5,12,19,15,22.0,5.5,1.95,13.65,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
