Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.93,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,7.71,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,13.98,5.9
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,20.26,11.52
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,31.37,21.2
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,42.49,30.82
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,75.68,59.12
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,110.2,88.12
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,146.68,118.59
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,190.6,154.7
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,210.51,170.27
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,230.27,185.56
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,264.2,212.15
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,298.29,238.45
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,305.97,243.29
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,313.32,247.93
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,349.85,275.82
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,386.4,303.31
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,485.2,379.13
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,576.24,446.98
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,651.94,503.55
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,720.14,553.87
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,770.93,591.92
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,814.97,625.04
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,862.66,661.61
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,906.66,692.8
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,866.48,664.46
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,824.82,635.55
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,804.62,621.82
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,782.81,606.69
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,782.93,607.24
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,780.26,605.6
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,766.55,595.88
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,750.47,584.41
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,731.94,571.81
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,710.98,557.07
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,684.29,537.84
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,653.51,515.02
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,608.26,480.1
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,562.55,444.06
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,514.12,404.84
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,466.01,364.92
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,417.01,323.74
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,365.74,279.84
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,315.7,236.01
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,267.58,193.35
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,219.77,151.52
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,175.09,113.57
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,131.51,79.81
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,92.53,54.51
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,56.31,38.77
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,47.11,36.36
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,39.78,29.43
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,32.44,22.05
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,21.28,6.23
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,11.8,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,3.0,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,9.64,2.57
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,13.98,6.4
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,18.33,10.21
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,36.69,26.03
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,55.08,41.68
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,62.34,47.67
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,69.61,53.6
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,78.34,60.69
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,87.09,67.71
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,108.47,85.11
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,129.88,102.32
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,142.17,111.94
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,154.47,121.52
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,183.49,144.61
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,212.61,167.5
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,262.72,206.75
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,312.91,245.44
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,368.71,288.2
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,417.05,324.73
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,468.56,363.47
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,519.45,401.25
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,569.36,438.78
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,612.14,470.81
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,643.93,494.69
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,674.17,517.34
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,663.38,509.29
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,652.03,501.1
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,648.68,499.37
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,643.6,496.32
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,672.22,522.02
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,692.01,540.62
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,715.92,562.37
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,729.96,575.91
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,694.72,549.74
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,656.47,520.84
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,609.39,484.25
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,563.93,448.02
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,515.68,408.57
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,467.67,368.37
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,418.44,326.68
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,370.17,284.74
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,320.76,241.07
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,269.65,195.62
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,221.04,152.71
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,175.48,113.62
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,131.84,79.42
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,92.68,53.68
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,56.79,38.32
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,47.45,36.81
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,38.43,28.36
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,34.78,24.22
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,21.43,7.39
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,7.86,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,3.77,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.85,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,6.74,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,9.64,2.55
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,14.46,6.78
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,19.29,10.99
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,43.94,32.15
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,68.64,53.07
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,94.88,74.96
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,121.25,96.61
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,155.76,124.79
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,190.63,152.78
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,209.35,167.27
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,228.14,181.71
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,246.96,196.1
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,265.81,210.39
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,343.16,270.75
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,413.42,324.2
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,447.62,349.43
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,481.68,374.51
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,587.75,455.59
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,693.61,533.94
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,821.33,631.7
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,944.32,720.29
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,964.67,733.66
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,981.23,745.44
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,966.13,735.18
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,948.4,723.41
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,938.8,717.44
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,926.06,709.27
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,903.05,694.1
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,877.55,677.21
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,848.51,657.85
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,817.29,636.8
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,781.51,612.09
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,743.93,586.02
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,703.36,557.04
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,661.46,525.22
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,617.23,490.84
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,572.19,454.97
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,524.02,415.44
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,472.25,372.22
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,422.23,329.61
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,372.89,286.49
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,322.88,241.96
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,274.29,198.11
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,225.48,154.56
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,179.31,114.51
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,130.26,75.48
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,88.55,47.6
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,50.14,30.82
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,38.59,28.82
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,34.15,24.53
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,29.47,19.66
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,20.37,7.52
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,12.78,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,4.91,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,56.18,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,132.64,86.02
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,195.72,150.34
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,268.13,214.68
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,313.24,256.34
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,360.07,297.91
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,419.79,348.34
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,482.78,399.72
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,553.2,456.17
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,626.3,513.19
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,676.16,548.57
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,725.91,583.11
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,768.64,612.15
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,805.48,636.54
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,842.63,660.81
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,878.08,683.59
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,906.46,701.72
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,932.23,718.03
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,952.63,730.65
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,970.07,741.32
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,985.42,751.17
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,997.96,759.21
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,1004.62,762.99
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,1008.32,764.94
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,1007.63,763.82
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,1003.93,760.81
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,994.81,754.27
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,982.78,745.89
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,965.23,734.0
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,945.03,720.37
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,921.03,704.05
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,894.7,686.13
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,864.43,665.96
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,831.98,644.14
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,795.79,619.61
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,757.76,593.51
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,716.45,564.06
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,673.84,531.86
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,628.75,497.14
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,582.85,460.93
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,530.65,418.75
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,481.62,377.93
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,431.02,335.27
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,381.23,292.19
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,329.69,246.76
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,279.83,202.18
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,230.54,158.5
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,180.63,115.54
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,134.76,79.16
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,93.13,51.12
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,54.7,33.49
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,41.1,31.02
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,36.32,26.43
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,31.27,21.26
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,21.09,8.68
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,13.76,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,4.91,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,49.64,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,121.28,80.23
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,133.54,102.03
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,148.31,118.15
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,98.05,78.28
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,36.69,25.82
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,55.08,41.53
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,73.68,57.19
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,75.42,58.45
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,77.37,59.86
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,89.17,69.47
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,101.07,79.06
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,126.55,99.74
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,152.08,120.19
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,158.69,125.19
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,165.37,130.26
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,191.92,151.36
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,218.56,172.3
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,238.31,187.57
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,258.01,202.74
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,297.03,233.02
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,342.52,267.9
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,319.51,249.69
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,303.17,236.8
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,295.76,230.89
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,288.35,224.99
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,327.25,255.15
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,368.56,286.81
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,386.73,300.85
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,404.35,314.53
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,374.42,291.74
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,345.28,269.52
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,296.47,231.98
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,248.21,194.44
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,247.87,194.51
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,247.46,194.49
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,243.7,191.85
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,239.88,189.2
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,227.51,179.72
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,215.23,170.3
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,238.11,189.49
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,255.65,203.77
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,270.35,215.34
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,273.84,216.92
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,241.1,190.0
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,206.92,162.19
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,192.3,148.86
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,175.54,133.73
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,140.42,104.58
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,110.15,80.78
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,82.28,61.89
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,63.58,51.17
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,50.38,38.95
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,38.67,27.75
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,24.94,12.01
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,11.8,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.98,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.93,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,6.74,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,10.6,3.19
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,14.46,6.66
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,19.29,10.91
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,24.12,15.12
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,37.17,26.32
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,50.24,37.42
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,68.64,52.89
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,87.33,68.4
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,99.23,78.07
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,111.13,87.64
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,119.99,94.61
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,128.85,101.54
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,142.07,112.02
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,155.32,122.45
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,182.92,144.46
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,210.6,166.29
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,226.86,178.77
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,243.09,191.16
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,282.6,221.91
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,322.02,252.19
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,357.54,279.11
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,386.39,300.73
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,381.81,296.92
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,377.17,293.2
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,363.99,283.11
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,350.9,273.1
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,304.66,237.55
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,261.61,204.15
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,293.83,229.57
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,325.55,254.34
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,327.84,256.33
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,328.37,257.06
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,333.47,261.6
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,337.99,265.68
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,327.5,257.95
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,316.9,250.15
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,397.14,319.21
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,460.48,371.51
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,310.39,249.51
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,190.11,150.98
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,169.53,134.53
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,152.96,121.7
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,147.98,118.07
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,142.79,114.21
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,142.49,112.67
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,136.33,105.65
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,122.19,94.03
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,107.77,82.77
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,88.46,68.98
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,70.18,57.17
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,53.59,41.9
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,37.53,26.9
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,23.73,11.73
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,9.83,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,2.44,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,6.06,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,9.64,1.72
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,16.88,8.48
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,24.12,14.93
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,27.98,18.44
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,31.85,21.84
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,44.43,32.66
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,57.01,43.36
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,67.67,52.28
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,78.34,61.11
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,79.8,62.09
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,81.26,63.06
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,95.97,75.11
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,110.84,87.17
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,115.75,90.92
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,120.66,94.67
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,130.47,102.47
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,140.3,110.24
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,154.02,121.17
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,167.76,132.06
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,196.78,155.28
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,225.78,178.28
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,231.49,182.55
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,237.14,186.81
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,251.08,197.75
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,264.88,208.56
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,310.21,244.19
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,357.87,281.28
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,377.71,296.71
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,397.02,311.78
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,381.73,300.01
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,366.62,288.45
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,362.69,285.69
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,358.64,282.85
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,327.14,258.4
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,298.71,236.25
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,281.27,222.77
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,263.99,209.37
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,250.89,199.31
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,237.88,189.3
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,204.98,163.07
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,172.62,137.12
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,170.51,135.93
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,168.28,134.63
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,162.52,130.28
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,156.29,125.46
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,139.53,110.67
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,119.28,92.39
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,76.67,57.46
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,35.69,23.75
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,20.83,11.99
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,7.71,1.29
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,6.26,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,4.82,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.85,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.95,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.98,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.89,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,4.82,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,8.19,1.2
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,11.57,4.22
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,18.81,10.53
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,26.05,16.82
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,48.3,35.93
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,70.58,54.86
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,65.73,50.55
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,60.9,46.26
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,58.49,44.04
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,56.07,41.83
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,71.1,54.3
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,86.14,66.67
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,95.44,74.19
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,104.82,81.73
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,127.9,100.58
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,151.06,119.33
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,187.1,148.47
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,223.21,177.38
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,246.84,196.01
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,270.39,214.49
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,343.59,272.53
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,410.97,325.1
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,522.93,414.32
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,631.35,498.73
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,687.64,542.12
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,741.47,583.34
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,772.98,608.36
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,799.53,629.67
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,732.56,577.26
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,669.1,527.31
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,615.86,486.25
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,566.86,448.01
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,531.26,421.04
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,496.59,394.53
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,417.61,332.87
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,345.25,275.67
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,345.72,277.08
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,340.37,273.54
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,294.43,236.6
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,247.44,198.72
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,176.41,141.15
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,109.73,86.6
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,142.42,113.93
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,168.11,135.18
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,164.45,131.27
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,157.47,124.24
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,135.04,101.2
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,112.31,79.49
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,76.76,54.67
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,54.62,43.43
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,45.54,34.9
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,38.29,27.72
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,25.71,14.1
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,14.74,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,7.37,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,3.19,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,7.37,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,11.57,3.37
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,18.81,10.14
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,26.05,16.6
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,41.53,30.05
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,57.02,43.41
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,96.66,77.22
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,137.3,111.3
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,162.49,131.85
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,187.82,152.2
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,230.33,186.3
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,266.64,214.77
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,306.5,245.77
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,346.9,276.7
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,405.81,322.19
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,475.05,374.4
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,579.0,455.17
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,687.58,536.88
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,729.08,565.82
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,769.76,594.42
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,770.72,593.67
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,769.47,591.7
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,638.29,492.21
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,499.83,384.86
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,422.65,326.91
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,342.34,265.19
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,316.12,245.25
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,290.12,225.2
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,321.69,249.9
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,354.04,274.98
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,395.16,306.97
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,435.02,337.82
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,395.58,308.07
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,357.04,278.88
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,345.74,270.74
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,334.5,262.55
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,309.4,243.44
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,281.83,222.28
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,261.61,206.81
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,241.66,191.44
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,222.71,176.63
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,203.99,161.93
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,186.88,148.76
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,170.01,135.66
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,156.87,125.38
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,143.82,115.1
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,140.19,112.32
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,135.59,108.61
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,122.9,96.81
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,106.33,82.02
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,87.38,67.51
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,71.12,58.16
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,58.27,46.22
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,41.5,30.58
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,27.1,15.57
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,12.78,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,6.39,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,2.93,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.97,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,7.23,0.41
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,9.64,2.58
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,13.02,5.56
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,16.4,8.5
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,29.44,19.72
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,42.5,30.84
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,53.14,39.79
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,63.8,48.65
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,74.95,57.83
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,86.11,66.93
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,100.95,78.99
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,115.82,90.97
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,126.2,99.16
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,136.56,107.31
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,149.26,117.37
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,162.0,127.4
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,186.64,147.02
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,211.29,166.49
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,240.41,189.32
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,269.44,211.9
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,286.44,224.97
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,303.31,237.92
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,296.37,232.31
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,289.43,226.78
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,312.76,244.87
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,335.82,262.61
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,316.48,247.59
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,297.28,232.74
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,305.46,239.23
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,313.46,245.54
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,308.03,241.48
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,302.57,237.46
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,294.24,231.21
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,285.9,224.97
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,317.11,250.13
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,348.69,275.35
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,354.7,280.69
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,358.85,284.49
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,352.01,279.6
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,338.51,269.18
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,314.12,250.01
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,289.33,230.2
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,262.27,208.11
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,234.83,185.35
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,212.31,165.02
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,181.04,136.9
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,149.84,110.24
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,117.58,84.11
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,87.13,63.36
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,63.59,51.35
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,51.54,40.21
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,39.05,28.46
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,26.51,15.39
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,14.4,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,7.86,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
