Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.3,11.9,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.3,11.9,3.0,4.4,0.0
2018,5,23,5,15,3.0,5.0,3.3,12.0,5.0,5.72,0.0
2018,5,23,5,30,0.0,7.0,3.3,12.1,7.0,6.74,0.0
2018,5,23,5,45,0.0,11.5,3.3,12.2,11.5,11.08,3.67
2018,5,23,6,0,0.0,16.0,3.3,12.3,16.0,15.43,7.54
2018,5,23,6,15,0.0,30.0,3.3,12.4,30.0,28.95,19.27
2018,5,23,6,30,0.0,44.0,3.3,12.5,44.0,42.49,30.95
2018,5,23,6,45,17.0,92.5,3.3,12.6,99.0,101.18,81.23
2018,5,23,7,0,34.0,141.0,3.3,12.7,154.0,169.64,138.77
2018,5,23,7,15,67.5,168.0,3.35,12.85,199.0,221.51,181.96
2018,5,23,7,30,101.0,195.0,3.4,13.0,244.0,275.71,226.37
2018,5,23,7,45,102.5,217.0,3.5,13.15,271.0,303.0,247.58
2018,5,23,8,0,104.0,239.0,3.6,13.3,298.0,330.05,268.37
2018,5,23,8,15,58.0,218.0,3.65,13.5,251.5,271.42,219.32
2018,5,23,8,30,12.0,197.0,3.7,13.7,205.0,204.85,163.59
2018,5,23,8,45,18.5,231.0,3.8,13.9,244.0,245.07,195.68
2018,5,23,9,0,25.0,265.0,3.9,14.1,283.0,285.5,227.31
2018,5,23,9,15,52.5,306.5,3.95,14.3,347.0,361.74,287.26
2018,5,23,9,30,80.0,348.0,4.0,14.5,411.0,430.62,340.28
2018,5,23,9,45,79.5,357.0,4.05,14.65,422.0,439.06,345.73
2018,5,23,10,0,79.0,366.0,4.1,14.8,433.0,447.24,351.22
2018,5,23,10,15,54.0,356.0,4.15,14.9,402.5,411.86,322.8
2018,5,23,10,30,29.0,346.0,4.2,15.0,372.0,376.2,294.18
2018,5,23,10,45,39.0,370.0,4.25,15.1,405.5,409.05,319.41
2018,5,23,11,0,49.0,394.0,4.3,15.2,439.0,441.5,343.94
2018,5,23,11,15,84.0,429.0,4.25,15.2,508.0,508.63,395.19
2018,5,23,11,30,119.0,464.0,4.2,15.2,577.0,579.2,447.92
2018,5,23,11,45,199.0,453.0,4.2,15.25,643.0,639.71,494.73
2018,5,23,12,0,279.0,442.0,4.2,15.3,709.0,700.52,541.02
2018,5,23,12,15,334.0,414.0,4.15,15.3,733.0,715.38,553.26
2018,5,23,12,30,389.0,386.0,4.1,15.3,757.0,728.87,564.62
2018,5,23,12,45,596.0,280.5,4.05,15.35,842.5,796.76,619.93
2018,5,23,13,0,803.0,175.0,4.0,15.4,928.0,854.85,663.57
2018,5,23,13,15,821.5,163.0,4.05,15.35,921.5,834.73,649.58
2018,5,23,13,30,840.0,151.0,4.1,15.3,915.0,811.59,633.95
2018,5,23,13,45,809.5,160.5,4.1,15.3,881.0,768.13,603.21
2018,5,23,14,0,779.0,170.0,4.1,15.3,847.0,724.78,571.74
2018,5,23,14,15,837.0,137.5,4.15,15.25,841.5,704.13,557.65
2018,5,23,14,30,895.0,105.0,4.2,15.2,836.0,680.0,540.14
2018,5,23,14,45,859.0,111.5,4.25,15.15,787.5,626.28,498.38
2018,5,23,15,0,823.0,118.0,4.3,15.1,739.0,571.08,454.86
2018,5,23,15,15,642.0,157.0,4.3,15.1,625.0,471.46,375.27
2018,5,23,15,30,461.0,196.0,4.3,15.1,511.0,390.33,309.68
2018,5,23,15,45,564.0,161.5,4.4,14.85,520.5,379.51,299.4
2018,5,23,16,0,667.0,127.0,4.5,14.6,530.0,359.69,279.9
2018,5,23,16,15,726.0,106.0,4.55,14.4,511.0,327.19,248.88
2018,5,23,16,30,785.0,85.0,4.6,14.2,492.0,291.64,213.91
2018,5,23,16,45,758.0,81.5,4.6,14.0,441.0,242.52,169.77
2018,5,23,17,0,731.0,78.0,4.6,13.8,390.0,196.05,128.74
2018,5,23,17,15,693.0,73.0,4.6,13.55,338.0,146.35,87.76
2018,5,23,17,30,655.0,68.0,4.6,13.3,286.0,103.73,56.8
2018,5,23,17,45,583.5,63.5,4.6,13.05,233.0,64.45,36.01
2018,5,23,18,0,512.0,59.0,4.6,12.8,180.0,40.9,31.08
2018,5,23,18,15,273.0,47.5,4.55,12.6,110.5,34.66,25.25
2018,5,23,18,30,34.0,36.0,4.5,12.4,41.0,32.02,22.37
2018,5,23,18,45,21.0,23.0,4.45,12.2,25.5,21.96,12.0
2018,5,23,19,0,8.0,10.0,4.4,12.0,10.0,9.72,0.0
2018,5,23,19,15,4.0,5.0,4.4,11.95,5.0,4.91,0.0
2018,5,23,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,2.55,11.35,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,2.5,11.4,1.0,1.71,0.0
2018,5,24,5,15,1.5,4.5,2.4,11.55,4.5,4.8,0.0
2018,5,24,5,30,0.0,8.0,2.3,11.7,8.0,7.71,0.48
2018,5,24,5,45,17.0,15.5,2.2,11.8,19.0,23.15,13.73
2018,5,24,6,0,34.0,23.0,2.1,11.9,30.0,39.33,27.99
2018,5,24,6,15,27.5,41.0,2.05,12.05,47.5,53.56,40.61
2018,5,24,6,30,21.0,59.0,2.0,12.2,65.0,70.24,55.03
2018,5,24,6,45,20.5,95.0,1.95,12.35,102.0,109.73,88.51
2018,5,24,7,0,20.0,131.0,1.9,12.5,139.0,144.01,116.94
2018,5,24,7,15,10.5,131.0,1.95,12.7,135.0,137.17,110.57
2018,5,24,7,30,1.0,131.0,2.0,12.9,131.0,130.05,103.98
2018,5,24,7,45,8.5,163.5,2.0,13.1,168.0,168.74,135.62
2018,5,24,8,0,16.0,196.0,2.0,13.3,205.0,207.92,167.02
2018,5,24,8,15,37.5,229.5,2.05,13.5,253.0,267.69,214.82
2018,5,24,8,30,59.0,263.0,2.1,13.7,301.0,321.55,256.97
2018,5,24,8,45,102.0,298.0,2.15,13.9,369.5,396.28,315.21
2018,5,24,9,0,145.0,333.0,2.2,14.1,438.0,481.63,379.89
2018,5,24,9,15,139.0,352.0,2.3,14.3,457.0,497.66,390.27
2018,5,24,9,30,133.0,371.0,2.4,14.5,476.0,512.84,400.4
2018,5,24,9,45,125.0,389.5,2.45,14.7,491.5,524.77,407.89
2018,5,24,10,0,117.0,408.0,2.5,14.9,507.0,535.84,414.77
2018,5,24,10,15,129.0,420.5,2.6,15.0,533.0,558.97,431.65
2018,5,24,10,30,141.0,433.0,2.7,15.1,559.0,581.69,448.11
2018,5,24,10,45,79.0,338.0,2.8,15.25,409.0,415.13,323.03
2018,5,24,11,0,17.0,243.0,2.9,15.4,259.0,257.89,200.89
2018,5,24,11,15,13.5,232.0,3.0,15.4,244.5,239.32,186.64
2018,5,24,11,30,10.0,221.0,3.1,15.4,230.0,224.83,175.16
2018,5,24,11,45,88.5,305.0,3.2,15.45,389.5,388.15,304.39
2018,5,24,12,0,167.0,389.0,3.3,15.5,549.0,541.31,420.57
2018,5,24,12,15,251.0,414.0,3.45,15.45,654.0,639.39,494.29
2018,5,24,12,30,335.0,439.0,3.6,15.4,759.0,730.62,561.88
2018,5,24,12,45,211.5,428.0,3.75,15.3,629.5,600.17,464.2
2018,5,24,13,0,88.0,417.0,3.9,15.2,500.0,476.08,369.41
2018,5,24,13,15,78.5,418.0,3.95,15.0,491.0,464.6,361.41
2018,5,24,13,30,69.0,419.0,4.0,14.8,482.0,453.4,353.17
2018,5,24,13,45,66.5,404.5,4.05,14.65,464.0,433.6,338.68
2018,5,24,14,0,64.0,390.0,4.1,14.5,446.0,413.99,324.3
2018,5,24,14,15,81.0,383.5,4.05,14.35,451.5,415.29,326.23
2018,5,24,14,30,98.0,377.0,4.0,14.2,457.0,415.09,326.85
2018,5,24,14,45,99.5,359.5,4.0,14.05,437.5,394.11,311.19
2018,5,24,15,0,101.0,342.0,4.0,13.9,418.0,372.96,295.33
2018,5,24,15,15,230.5,302.5,4.0,13.9,464.0,390.99,310.95
2018,5,24,15,30,360.0,263.0,4.0,13.9,510.0,405.52,322.12
2018,5,24,15,45,429.0,228.0,3.9,13.75,502.5,381.72,301.97
2018,5,24,16,0,498.0,193.0,3.8,13.6,495.0,355.24,278.41
2018,5,24,16,15,506.0,174.5,3.75,13.55,459.0,315.97,244.16
2018,5,24,16,30,514.0,156.0,3.7,13.5,423.0,275.87,208.56
2018,5,24,16,45,429.0,153.5,3.65,13.45,361.0,226.7,168.37
2018,5,24,17,0,344.0,151.0,3.6,13.4,299.0,190.59,140.18
2018,5,24,17,15,372.0,128.0,3.6,13.3,269.0,151.67,106.26
2018,5,24,17,30,400.0,105.0,3.6,13.2,239.0,115.12,76.33
2018,5,24,17,45,356.0,92.0,3.6,13.1,196.0,81.64,55.48
2018,5,24,18,0,312.0,79.0,3.6,13.0,153.0,57.39,45.78
2018,5,24,18,15,250.0,64.0,3.5,12.9,114.5,47.6,36.71
2018,5,24,18,30,188.0,49.0,3.4,12.8,76.0,37.28,26.96
2018,5,24,18,45,122.0,34.0,3.35,12.7,49.0,28.1,17.13
2018,5,24,19,0,56.0,19.0,3.3,12.6,22.0,16.01,0.0
2018,5,24,19,15,28.0,9.5,3.25,12.55,11.0,9.34,0.0
2018,5,24,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.5,2.95,12.25,2.5,0.0,0.0
2018,5,25,5,0,3.0,5.0,3.0,12.3,5.0,5.65,0.0
2018,5,25,5,15,14.0,17.5,3.0,12.4,19.0,22.21,0.0
2018,5,25,5,30,25.0,30.0,3.0,12.5,33.0,40.62,26.27
2018,5,25,5,45,50.0,47.5,3.05,12.6,56.5,75.54,57.11
2018,5,25,6,0,75.0,65.0,3.1,12.7,80.0,107.68,85.45
2018,5,25,6,15,65.5,80.5,3.1,12.85,96.0,122.76,99.19
2018,5,25,6,30,56.0,96.0,3.1,13.0,112.0,130.68,106.31
2018,5,25,6,45,43.5,112.0,3.1,13.15,126.0,142.29,115.98
2018,5,25,7,0,31.0,128.0,3.1,13.3,140.0,152.7,124.22
2018,5,25,7,15,23.0,138.0,3.1,13.5,147.5,158.18,128.17
2018,5,25,7,30,15.0,148.0,3.1,13.7,155.0,157.61,126.99
2018,5,25,7,45,7.5,110.5,3.15,13.9,114.0,113.26,89.68
2018,5,25,8,0,0.0,73.0,3.2,14.1,73.0,70.61,53.69
2018,5,25,8,15,0.0,88.0,3.2,14.3,88.0,85.16,65.58
2018,5,25,8,30,0.0,103.0,3.2,14.5,103.0,99.9,77.46
2018,5,25,8,45,0.0,109.0,3.2,14.7,109.0,105.82,82.02
2018,5,25,9,0,0.0,115.0,3.2,14.9,115.0,111.74,86.57
2018,5,25,9,15,2.5,145.0,3.2,15.05,147.0,143.69,112.32
2018,5,25,9,30,5.0,175.0,3.2,15.2,179.0,175.8,137.85
2018,5,25,9,45,6.0,187.5,3.2,15.3,192.5,189.1,148.14
2018,5,25,10,0,7.0,200.0,3.2,15.4,206.0,202.39,158.4
2018,5,25,10,15,22.5,274.5,3.3,15.5,294.5,297.5,233.21
2018,5,25,10,30,38.0,349.0,3.4,15.6,383.0,388.02,302.5
2018,5,25,10,45,28.5,327.0,3.45,15.65,353.0,355.01,276.41
2018,5,25,11,0,19.0,305.0,3.5,15.7,323.0,317.17,246.95
2018,5,25,11,15,16.0,278.0,3.55,15.7,293.0,287.04,223.63
2018,5,25,11,30,13.0,251.0,3.6,15.7,263.0,257.13,200.34
2018,5,25,11,45,11.0,228.5,3.65,15.7,239.0,232.78,181.31
2018,5,25,12,0,9.0,206.0,3.7,15.7,215.0,208.58,162.3
2018,5,25,12,15,9.5,209.5,3.75,15.75,219.0,212.07,165.08
2018,5,25,12,30,10.0,213.0,3.8,15.8,223.0,215.49,167.78
2018,5,25,12,45,14.0,253.5,3.85,15.8,267.0,257.61,200.9
2018,5,25,13,0,18.0,294.0,3.9,15.8,311.0,299.17,233.23
2018,5,25,13,15,20.0,308.5,3.9,15.75,327.0,313.6,244.47
2018,5,25,13,30,22.0,323.0,3.9,15.7,343.0,327.7,255.53
2018,5,25,13,45,18.5,293.5,3.9,15.7,310.0,295.69,230.91
2018,5,25,14,0,15.0,264.0,3.9,15.7,277.0,264.05,206.52
2018,5,25,14,15,13.0,243.5,3.85,15.65,254.5,242.29,189.77
2018,5,25,14,30,11.0,223.0,3.8,15.6,232.0,220.76,173.07
2018,5,25,14,45,16.0,239.0,3.75,15.6,251.5,237.83,186.95
2018,5,25,15,0,21.0,255.0,3.7,15.6,271.0,254.12,200.1
2018,5,25,15,15,18.5,241.0,3.7,15.6,254.5,238.22,187.81
2018,5,25,15,30,16.0,227.0,3.7,15.6,238.0,222.55,175.74
2018,5,25,15,45,59.0,241.5,3.55,15.45,278.0,247.7,196.13
2018,5,25,16,0,102.0,256.0,3.4,15.3,318.0,271.62,214.81
2018,5,25,16,15,177.5,233.0,3.35,15.2,330.0,265.78,208.7
2018,5,25,16,30,253.0,210.0,3.3,15.1,342.0,252.35,195.29
2018,5,25,16,45,238.5,186.0,3.25,15.0,300.5,214.29,163.81
2018,5,25,17,0,224.0,162.0,3.2,14.9,259.0,177.89,133.83
2018,5,25,17,15,310.5,128.5,3.2,14.75,244.0,149.51,106.53
2018,5,25,17,30,397.0,95.0,3.2,14.6,229.0,107.78,69.69
2018,5,25,17,45,408.0,81.0,3.2,14.45,198.5,75.91,48.65
2018,5,25,18,0,419.0,67.0,3.2,14.3,168.0,47.61,36.87
2018,5,25,18,15,359.0,56.0,3.25,14.1,128.0,41.22,30.93
2018,5,25,18,30,299.0,45.0,3.3,13.9,88.0,33.99,24.02
2018,5,25,18,45,193.0,32.5,3.35,13.7,56.0,25.11,14.83
2018,5,25,19,0,87.0,20.0,3.4,13.5,24.0,16.83,0.0
2018,5,25,19,15,43.5,10.0,3.5,13.35,12.0,9.83,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,4.7,12.5,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,4.8,12.5,1.0,0.98,0.0
2018,5,26,5,15,57.0,13.0,4.85,12.55,19.0,38.32,1.34
2018,5,26,5,30,114.0,25.0,4.9,12.6,37.0,80.15,56.34
2018,5,26,5,45,139.0,27.0,4.95,12.7,49.5,94.77,72.4
2018,5,26,6,0,164.0,29.0,5.0,12.8,62.0,112.84,89.88
2018,5,26,6,15,82.5,34.5,5.0,12.9,51.0,80.9,64.11
2018,5,26,6,30,1.0,40.0,5.0,13.0,40.0,39.15,28.01
2018,5,26,6,45,18.0,79.0,4.95,13.05,86.0,90.47,72.09
2018,5,26,7,0,35.0,118.0,4.9,13.1,132.0,143.78,117.25
2018,5,26,7,15,62.0,155.0,4.85,13.2,183.5,202.92,166.79
2018,5,26,7,30,89.0,192.0,4.8,13.3,235.0,263.97,217.01
2018,5,26,7,45,67.5,207.0,4.75,13.35,241.5,266.11,217.35
2018,5,26,8,0,46.0,222.0,4.7,13.4,248.0,266.59,216.31
2018,5,26,8,15,28.5,214.5,4.6,13.5,231.0,244.05,196.79
2018,5,26,8,30,11.0,207.0,4.5,13.6,214.0,214.32,171.52
2018,5,26,8,45,10.5,213.5,4.4,13.7,220.5,220.18,175.73
2018,5,26,9,0,10.0,220.0,4.3,13.8,227.0,226.05,179.87
2018,5,26,9,15,9.5,219.0,4.2,13.85,226.0,224.3,177.98
2018,5,26,9,30,9.0,218.0,4.1,13.9,225.0,222.6,176.2
2018,5,26,9,45,11.0,235.0,4.0,14.0,244.0,241.35,190.75
2018,5,26,10,0,13.0,252.0,3.9,14.1,263.0,260.07,205.16
2018,5,26,10,15,15.0,271.0,3.85,14.25,284.0,280.73,220.98
2018,5,26,10,30,17.0,290.0,3.8,14.4,305.0,301.29,236.61
2018,5,26,10,45,16.0,286.5,3.7,14.55,301.0,296.4,232.29
2018,5,26,11,0,15.0,283.0,3.6,14.7,297.0,291.5,228.09
2018,5,26,11,15,15.0,287.0,3.65,14.8,301.0,294.96,230.58
2018,5,26,11,30,15.0,291.0,3.7,14.9,305.0,298.35,233.01
2018,5,26,11,45,16.5,305.5,3.75,15.0,321.0,313.35,244.5
2018,5,26,12,0,18.0,320.0,3.8,15.1,337.0,328.15,255.77
2018,5,26,12,15,23.0,345.5,3.95,15.2,367.5,358.7,279.29
2018,5,26,12,30,28.0,371.0,4.1,15.3,398.0,385.96,300.15
2018,5,26,12,45,49.0,402.0,4.2,15.35,448.5,431.89,335.76
2018,5,26,13,0,70.0,433.0,4.3,15.4,499.0,476.12,369.74
2018,5,26,13,15,97.5,439.5,4.45,15.45,529.5,500.8,389.38
2018,5,26,13,30,125.0,446.0,4.6,15.5,560.0,521.85,406.3
2018,5,26,13,45,263.0,388.0,4.75,15.55,620.0,564.89,443.35
2018,5,26,14,0,401.0,330.0,4.9,15.6,680.0,598.48,472.48
2018,5,26,14,15,606.5,239.0,5.05,15.55,747.0,639.43,508.25
2018,5,26,14,30,812.0,148.0,5.2,15.5,814.0,666.82,532.49
2018,5,26,14,45,825.0,137.0,5.35,15.45,788.0,630.02,503.92
2018,5,26,15,0,838.0,126.0,5.5,15.4,762.0,590.86,472.93
2018,5,26,15,15,496.5,191.5,5.5,15.4,563.0,430.45,344.24
2018,5,26,15,30,155.0,257.0,5.5,15.4,364.0,307.94,244.87
2018,5,26,15,45,107.5,254.5,5.65,15.2,326.5,275.88,219.51
2018,5,26,16,0,60.0,252.0,5.8,15.0,289.0,252.37,201.16
2018,5,26,16,15,94.5,233.0,5.85,14.8,285.0,242.74,193.14
2018,5,26,16,30,129.0,214.0,5.9,14.6,281.0,225.32,178.1
2018,5,26,16,45,162.5,188.5,5.9,14.45,264.5,203.57,158.83
2018,5,26,17,0,196.0,163.0,5.9,14.3,248.0,178.75,136.55
2018,5,26,17,15,338.0,131.5,5.85,14.1,255.0,151.59,107.62
2018,5,26,17,30,480.0,100.0,5.8,13.9,262.0,120.2,76.96
2018,5,26,17,45,466.0,87.5,5.75,13.7,223.5,84.43,54.1
2018,5,26,18,0,452.0,75.0,5.7,13.5,185.0,54.19,42.85
2018,5,26,18,15,369.0,64.5,5.55,13.35,140.5,47.91,36.94
2018,5,26,18,30,286.0,54.0,5.4,13.2,96.0,41.29,30.47
2018,5,26,18,45,184.0,39.0,5.25,13.05,62.0,30.5,19.44
2018,5,26,19,0,82.0,24.0,5.1,12.9,28.0,19.97,0.0
2018,5,26,19,15,41.0,12.0,5.0,12.85,14.0,11.8,0.0
2018,5,26,19,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,27,4,45,11.0,3.5,2.05,12.0,3.5,0.0,0.0
2018,5,27,5,0,22.0,7.0,2.0,12.1,7.0,12.29,0.0
2018,5,27,5,15,75.5,18.0,2.0,12.4,25.0,46.77,5.69
2018,5,27,5,30,129.0,29.0,2.0,12.7,43.0,91.09,64.92
2018,5,27,5,45,124.5,34.0,2.0,12.95,53.0,91.88,70.02
2018,5,27,6,0,120.0,39.0,2.0,13.2,63.0,100.19,79.06
2018,5,27,6,15,60.0,50.0,1.9,13.5,62.0,83.55,65.97
2018,5,27,6,30,0.0,61.0,1.8,13.8,61.0,58.97,44.79
2018,5,27,6,45,5.5,91.0,1.75,14.05,93.0,92.94,73.54
2018,5,27,7,0,11.0,121.0,1.7,14.3,125.0,127.53,102.25
2018,5,27,7,15,46.5,160.0,1.7,14.65,182.0,198.46,160.85
2018,5,27,7,30,82.0,199.0,1.7,15.0,239.0,267.15,216.05
2018,5,27,7,45,90.5,222.5,1.7,15.3,271.0,300.54,241.52
2018,5,27,8,0,99.0,246.0,1.7,15.6,303.0,334.19,266.88
2018,5,27,8,15,106.5,269.5,1.8,15.85,335.5,367.24,291.59
2018,5,27,8,30,114.0,293.0,1.9,16.1,368.0,409.22,322.67
2018,5,27,8,45,149.5,314.5,2.0,16.35,419.5,464.18,364.06
2018,5,27,9,0,185.0,336.0,2.1,16.6,471.0,520.39,405.61
2018,5,27,9,15,229.5,346.0,2.2,16.8,522.5,573.17,444.56
2018,5,27,9,30,274.0,356.0,2.3,17.0,574.0,635.8,489.9
2018,5,27,9,45,348.0,345.5,2.4,17.25,634.0,695.92,534.01
2018,5,27,10,0,422.0,335.0,2.5,17.5,694.0,764.84,583.42
2018,5,27,10,15,418.5,350.0,2.55,17.65,715.5,778.34,591.19
2018,5,27,10,30,415.0,365.0,2.6,17.8,737.0,790.06,598.2
2018,5,27,10,45,353.0,401.0,2.7,17.95,722.5,759.11,574.12
2018,5,27,11,0,291.0,437.0,2.8,18.1,708.0,732.46,553.1
2018,5,27,11,15,468.0,349.0,2.9,18.2,791.5,815.26,617.38
2018,5,27,11,30,645.0,261.0,3.0,18.3,875.0,891.5,675.2
2018,5,27,11,45,577.5,300.5,3.05,18.45,852.5,856.36,647.8
2018,5,27,12,0,510.0,340.0,3.1,18.6,830.0,821.26,621.2
2018,5,27,12,15,490.0,349.5,3.25,18.65,819.5,800.13,606.7
2018,5,27,12,30,470.0,359.0,3.4,18.7,809.0,778.04,591.29
2018,5,27,12,45,626.0,272.5,3.5,18.75,865.5,818.24,625.05
2018,5,27,13,0,782.0,186.0,3.6,18.8,922.0,850.83,650.06
2018,5,27,13,15,842.0,150.5,3.65,18.8,930.5,842.82,644.87
2018,5,27,13,30,902.0,115.0,3.7,18.8,939.0,831.68,637.86
2018,5,27,13,45,896.5,114.0,3.8,18.75,915.0,796.37,614.13
2018,5,27,14,0,891.0,113.0,3.9,18.7,891.0,759.35,589.09
2018,5,27,14,15,884.5,111.5,3.9,18.65,861.0,719.62,561.45
2018,5,27,14,30,878.0,110.0,3.9,18.6,831.0,678.6,531.21
2018,5,27,14,45,869.0,107.5,3.9,18.55,795.0,634.01,497.17
2018,5,27,15,0,860.0,105.0,3.9,18.5,759.0,588.7,461.83
2018,5,27,15,15,847.5,103.5,3.9,18.5,718.0,541.91,424.39
2018,5,27,15,30,835.0,102.0,3.9,18.5,677.0,495.09,386.02
2018,5,27,15,45,820.5,98.5,3.8,18.3,632.0,442.0,342.1
2018,5,27,16,0,806.0,95.0,3.7,18.1,587.0,393.15,300.39
2018,5,27,16,15,787.0,91.5,3.6,17.9,539.0,343.63,257.32
2018,5,27,16,30,768.0,88.0,3.5,17.7,491.0,295.58,214.81
2018,5,27,16,45,742.0,84.0,3.4,17.5,441.0,247.07,172.02
2018,5,27,17,0,716.0,80.0,3.3,17.3,391.0,201.11,131.96
2018,5,27,17,15,679.5,75.5,3.2,17.0,340.5,152.59,92.14
2018,5,27,17,30,643.0,71.0,3.1,16.7,290.0,111.02,61.55
2018,5,27,17,45,591.5,65.0,2.95,16.4,240.5,71.47,38.76
2018,5,27,18,0,540.0,59.0,2.8,16.1,191.0,40.39,30.24
2018,5,27,18,15,462.5,51.5,2.7,15.75,146.0,36.94,26.98
2018,5,27,18,30,385.0,44.0,2.6,15.4,101.0,33.3,23.34
2018,5,27,18,45,269.0,33.0,2.45,15.05,65.5,25.98,15.74
2018,5,27,19,0,153.0,22.0,2.3,14.7,30.0,17.38,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.55,15.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.35,12.9,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.4,13.0,10.0,22.68,0.0
2018,5,28,5,15,176.0,22.0,1.4,13.25,38.5,86.58,19.21
2018,5,28,5,30,296.0,35.0,1.4,13.5,67.0,156.83,113.59
2018,5,28,5,45,367.5,45.0,1.4,13.8,105.5,210.05,163.27
2018,5,28,6,0,439.0,55.0,1.4,14.1,144.0,269.93,216.05
2018,5,28,6,15,523.0,60.0,1.35,14.45,195.0,336.47,272.94
2018,5,28,6,30,607.0,65.0,1.3,14.8,246.0,409.97,333.6
2018,5,28,6,45,650.5,69.5,1.25,15.2,296.5,466.32,378.69
2018,5,28,7,0,694.0,74.0,1.2,15.6,347.0,523.27,422.6
2018,5,28,7,15,725.0,78.0,1.2,16.1,398.0,576.19,461.85
2018,5,28,7,30,756.0,82.0,1.2,16.6,449.0,630.13,500.12
2018,5,28,7,45,780.5,84.5,1.15,17.1,499.0,678.31,531.41
2018,5,28,8,0,805.0,87.0,1.1,17.6,549.0,726.45,561.78
2018,5,28,8,15,823.0,89.5,1.15,18.0,596.0,769.07,588.94
2018,5,28,8,30,841.0,92.0,1.2,18.4,643.0,805.84,611.73
2018,5,28,8,45,855.0,94.0,1.25,18.75,686.5,842.2,634.18
2018,5,28,9,0,869.0,96.0,1.3,19.1,730.0,876.92,655.29
2018,5,28,9,15,877.0,99.0,1.35,19.4,768.0,905.42,672.28
2018,5,28,9,30,885.0,102.0,1.4,19.7,806.0,931.61,687.76
2018,5,28,9,45,890.5,105.0,1.5,20.0,838.5,952.98,700.83
2018,5,28,10,0,896.0,108.0,1.6,20.3,871.0,971.68,712.24
2018,5,28,10,15,902.0,109.0,1.7,20.45,898.0,985.99,721.29
2018,5,28,10,30,908.0,110.0,1.8,20.6,925.0,997.48,728.66
2018,5,28,10,45,912.0,111.0,1.9,20.8,945.0,1004.13,732.87
2018,5,28,11,0,916.0,112.0,2.0,21.0,965.0,1007.82,735.31
2018,5,28,11,15,918.5,112.5,2.1,21.1,978.0,1006.55,734.94
2018,5,28,11,30,921.0,113.0,2.2,21.2,991.0,1002.31,732.76
2018,5,28,11,45,921.5,114.0,2.3,21.25,996.5,993.7,727.97
2018,5,28,12,0,922.0,115.0,2.4,21.3,1002.0,982.21,721.37
2018,5,28,12,15,922.0,114.5,2.5,21.35,1000.0,965.99,711.7
2018,5,28,12,30,922.0,114.0,2.6,21.4,998.0,947.07,700.26
2018,5,28,12,45,920.0,114.0,2.7,21.4,988.5,924.23,686.32
2018,5,28,13,0,918.0,114.0,2.8,21.4,979.0,898.94,670.65
2018,5,28,13,15,914.5,113.0,2.95,21.35,962.0,869.1,652.24
2018,5,28,13,30,911.0,112.0,3.1,21.3,945.0,837.11,632.13
2018,5,28,13,45,905.0,111.5,3.2,21.3,921.0,801.66,608.94
2018,5,28,14,0,899.0,111.0,3.3,21.3,897.0,764.49,584.3
2018,5,28,14,15,892.0,110.0,3.35,21.2,867.0,724.64,557.45
2018,5,28,14,30,885.0,109.0,3.4,21.1,837.0,683.5,528.09
2018,5,28,14,45,875.5,107.5,3.45,21.05,801.0,639.26,495.03
2018,5,28,15,0,866.0,106.0,3.5,21.0,765.0,594.33,460.63
2018,5,28,15,15,854.0,103.5,3.5,21.0,723.5,546.68,423.13
2018,5,28,15,30,842.0,101.0,3.5,21.0,682.0,498.95,384.65
2018,5,28,15,45,826.0,98.0,3.5,20.75,636.5,445.35,341.15
2018,5,28,16,0,810.0,95.0,3.5,20.5,591.0,396.13,299.83
2018,5,28,16,15,790.5,92.0,3.45,20.3,543.0,346.7,257.35
2018,5,28,16,30,771.0,89.0,3.4,20.1,495.0,298.79,215.42
2018,5,28,16,45,744.5,85.0,3.35,19.85,444.5,250.01,172.88
2018,5,28,17,0,718.0,81.0,3.3,19.6,394.0,203.81,133.01
2018,5,28,17,15,682.5,76.5,3.2,19.25,343.5,155.27,93.4
2018,5,28,17,30,647.0,72.0,3.1,18.9,293.0,113.6,62.78
2018,5,28,17,45,596.5,66.0,3.0,18.5,243.5,73.83,39.72
2018,5,28,18,0,546.0,60.0,2.9,18.1,194.0,41.13,30.62
2018,5,28,18,15,470.0,52.0,2.8,17.6,148.5,37.26,27.06
2018,5,28,18,30,394.0,44.0,2.7,17.1,103.0,33.16,23.06
2018,5,28,18,45,278.5,33.0,2.55,16.65,67.0,25.83,15.62
2018,5,28,19,0,163.0,22.0,2.4,16.2,31.0,17.33,0.0
2018,5,28,19,15,81.5,11.0,2.35,16.0,15.5,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,4,45,26.0,5.5,2.15,13.4,6.0,0.0,0.0
2018,5,29,5,0,52.0,11.0,2.3,13.5,12.0,23.7,0.0
2018,5,29,5,15,160.0,24.5,2.4,13.75,39.5,85.55,22.61
2018,5,29,5,30,268.0,38.0,2.5,14.0,67.0,151.03,109.86
2018,5,29,5,45,344.5,47.5,2.6,14.25,104.5,203.99,159.07
2018,5,29,6,0,421.0,57.0,2.7,14.5,142.0,264.59,212.76
2018,5,29,6,15,501.5,64.0,2.65,14.8,193.5,331.04,270.25
2018,5,29,6,30,582.0,71.0,2.6,15.1,245.0,404.18,331.65
2018,5,29,6,45,626.5,76.5,2.6,15.45,295.5,461.28,378.52
2018,5,29,7,0,671.0,82.0,2.6,15.8,346.0,521.2,426.09
2018,5,29,7,15,703.0,86.0,2.65,16.1,397.0,573.66,466.64
2018,5,29,7,30,735.0,90.0,2.7,16.4,448.0,625.04,505.34
2018,5,29,7,45,758.5,94.0,2.7,16.65,497.5,673.45,539.18
2018,5,29,8,0,782.0,98.0,2.7,16.9,547.0,721.76,572.23
2018,5,29,8,15,800.0,100.5,2.8,17.2,593.5,763.63,600.46
2018,5,29,8,30,818.0,103.0,2.9,17.5,640.0,804.53,627.69
2018,5,29,8,45,831.5,106.5,3.0,17.75,683.5,841.49,651.98
2018,5,29,9,0,845.0,110.0,3.1,18.0,727.0,871.54,671.27
2018,5,29,9,15,860.5,109.0,3.2,18.2,766.5,901.85,690.86
2018,5,29,9,30,876.0,108.0,3.3,18.4,806.0,930.26,709.06
2018,5,29,9,45,890.0,106.0,3.4,18.6,840.5,954.09,724.11
2018,5,29,10,0,904.0,104.0,3.5,18.8,875.0,975.58,737.63
2018,5,29,10,15,909.0,106.0,3.6,18.95,902.0,990.12,746.63
2018,5,29,10,30,914.0,108.0,3.7,19.1,929.0,1001.78,753.83
2018,5,29,10,45,917.5,109.5,3.85,19.25,949.0,1008.52,758.17
2018,5,29,11,0,921.0,111.0,4.0,19.4,969.0,1012.27,760.62
2018,5,29,11,15,923.0,112.0,4.15,19.45,982.0,1011.05,760.11
2018,5,29,11,30,925.0,113.0,4.3,19.5,995.0,1006.84,757.68
2018,5,29,11,45,925.0,114.0,4.45,19.55,1000.5,997.75,752.18
2018,5,29,12,0,925.0,115.0,4.6,19.6,1006.0,985.78,745.15
2018,5,29,12,15,923.0,116.5,4.8,19.55,1004.0,969.64,735.94
2018,5,29,12,30,921.0,118.0,5.0,19.5,1002.0,950.83,724.78
2018,5,29,12,45,917.0,120.0,5.2,19.4,992.5,928.17,710.93
2018,5,29,13,0,913.0,122.0,5.4,19.3,983.0,903.11,695.23
2018,5,29,13,15,908.5,122.5,5.65,19.1,966.5,873.98,676.95
2018,5,29,13,30,904.0,123.0,5.9,18.9,950.0,842.75,656.84
2018,5,29,13,45,896.5,123.5,6.1,18.75,926.0,807.27,632.96
2018,5,29,14,0,889.0,124.0,6.3,18.6,902.0,770.2,607.57
2018,5,29,14,15,881.0,123.5,6.45,18.35,872.0,730.44,579.9
2018,5,29,14,30,873.0,123.0,6.6,18.1,842.0,689.49,549.22
2018,5,29,14,45,862.0,122.0,6.7,17.85,806.0,645.24,514.93
2018,5,29,15,0,851.0,121.0,6.8,17.6,770.0,597.6,477.29
2018,5,29,15,15,838.0,118.5,6.8,17.6,728.5,549.74,437.94
2018,5,29,15,30,825.0,116.0,6.8,17.6,687.0,501.97,397.82
2018,5,29,15,45,808.0,114.0,6.85,17.1,642.0,453.21,356.79
2018,5,29,16,0,791.0,112.0,6.9,16.6,597.0,405.35,315.46
2018,5,29,16,15,768.0,109.5,6.9,16.3,548.5,356.1,272.01
2018,5,29,16,30,745.0,107.0,6.9,16.0,500.0,305.19,226.73
2018,5,29,16,45,713.5,103.0,6.9,15.7,449.0,256.24,183.2
2018,5,29,17,0,682.0,99.0,6.9,15.4,398.0,210.39,142.93
2018,5,29,17,15,641.0,94.0,6.9,15.05,346.5,165.54,105.72
2018,5,29,17,30,600.0,89.0,6.9,14.7,295.0,125.04,75.39
2018,5,29,17,45,542.0,82.0,6.95,14.3,245.0,86.42,52.2
2018,5,29,18,0,484.0,75.0,7.0,13.9,195.0,54.36,42.96
2018,5,29,18,15,383.0,63.5,6.9,13.7,145.0,46.87,36.02
2018,5,29,18,30,282.0,52.0,6.8,13.5,95.0,39.4,28.88
2018,5,29,18,45,173.5,35.5,6.7,13.25,59.0,27.35,17.23
2018,5,29,19,0,65.0,19.0,6.6,13.0,23.0,16.08,0.0
2018,5,29,19,15,32.5,9.5,6.5,12.9,11.5,9.34,0.0
2018,5,29,19,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.9,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.9,2.0,1.97,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.0,4.0,3.85,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.1,6.0,5.78,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.15,7.0,6.74,0.03
2018,5,30,6,0,0.0,8.0,7.3,12.2,8.0,7.71,0.94
2018,5,30,6,15,0.0,21.5,7.3,12.35,21.5,20.74,12.19
2018,5,30,6,30,0.0,35.0,7.3,12.5,35.0,33.79,23.45
2018,5,30,6,45,1.5,56.5,7.25,12.6,57.0,55.45,42.01
2018,5,30,7,0,3.0,78.0,7.2,12.7,79.0,77.44,60.67
2018,5,30,7,15,17.5,124.5,7.2,12.8,133.0,134.79,109.28
2018,5,30,7,30,32.0,171.0,7.2,12.9,187.0,200.44,164.03
2018,5,30,7,45,22.5,162.5,7.15,13.0,174.0,183.67,149.27
2018,5,30,8,0,13.0,154.0,7.1,13.1,161.0,161.79,130.35
2018,5,30,8,15,14.5,167.0,7.1,13.2,176.0,176.22,141.9
2018,5,30,8,30,16.0,180.0,7.1,13.3,191.0,190.71,153.37
2018,5,30,8,45,17.0,187.5,7.1,13.4,199.5,199.19,159.88
2018,5,30,9,0,18.0,195.0,7.1,13.5,208.0,207.7,166.41
2018,5,30,9,15,26.0,235.0,7.1,13.65,255.0,262.07,210.13
2018,5,30,9,30,34.0,275.0,7.1,13.8,302.0,310.93,248.85
2018,5,30,9,45,50.0,319.0,7.1,14.0,360.5,371.46,296.62
2018,5,30,10,0,66.0,363.0,7.1,14.2,419.0,431.98,343.7
2018,5,30,10,15,68.5,384.5,7.05,14.35,444.5,455.72,361.32
2018,5,30,10,30,71.0,406.0,7.0,14.5,470.0,479.03,378.59
2018,5,30,10,45,54.0,394.0,7.0,14.7,443.0,448.45,353.67
2018,5,30,11,0,37.0,382.0,7.0,14.9,416.0,417.91,328.88
2018,5,30,11,15,36.5,385.5,7.05,14.95,419.5,419.14,329.63
2018,5,30,11,30,36.0,389.0,7.1,15.0,423.0,420.2,330.22
2018,5,30,11,45,52.5,420.5,7.15,15.05,470.5,465.1,365.24
2018,5,30,12,0,69.0,452.0,7.2,15.1,518.0,508.93,399.11
2018,5,30,12,15,80.5,457.0,7.3,15.05,534.0,520.98,408.8
2018,5,30,12,30,92.0,462.0,7.4,15.0,550.0,532.29,418.01
2018,5,30,12,45,172.0,457.5,7.5,15.0,620.5,594.82,468.72
2018,5,30,13,0,252.0,453.0,7.6,15.0,691.0,651.32,514.18
2018,5,30,13,15,271.0,443.0,7.6,14.95,695.0,647.08,511.61
2018,5,30,13,30,290.0,433.0,7.6,14.9,699.0,641.28,507.98
2018,5,30,13,45,387.5,377.0,7.65,14.8,722.5,652.15,519.74
2018,5,30,14,0,485.0,321.0,7.7,14.7,746.0,654.27,524.4
2018,5,30,14,15,590.0,262.0,7.7,14.65,761.0,652.25,525.36
2018,5,30,14,30,695.0,203.0,7.7,14.6,776.0,642.46,519.65
2018,5,30,14,45,703.0,192.5,7.7,14.5,750.5,607.55,491.79
2018,5,30,15,0,711.0,182.0,7.7,14.4,725.0,570.95,462.05
2018,5,30,15,15,713.0,170.5,7.7,14.4,690.0,528.66,426.96
2018,5,30,15,30,715.0,159.0,7.7,14.4,655.0,485.4,390.3
2018,5,30,15,45,684.5,157.0,7.7,14.15,606.0,435.46,347.83
2018,5,30,16,0,654.0,155.0,7.7,13.9,557.0,387.85,306.6
2018,5,30,16,15,628.5,148.5,7.7,13.75,509.0,340.51,264.95
2018,5,30,16,30,603.0,142.0,7.7,13.6,461.0,295.44,224.83
2018,5,30,16,45,595.0,130.5,7.7,13.4,419.0,252.63,186.08
2018,5,30,17,0,587.0,119.0,7.7,13.2,377.0,210.65,148.37
2018,5,30,17,15,553.0,111.5,7.65,13.0,330.0,169.4,113.73
2018,5,30,17,30,519.0,104.0,7.6,12.8,283.0,131.51,84.7
2018,5,30,17,45,427.5,96.5,7.55,12.55,228.0,93.94,61.98
2018,5,30,18,0,336.0,89.0,7.5,12.3,173.0,65.34,53.07
2018,5,30,18,15,231.5,72.0,7.4,12.15,124.0,57.1,45.37
2018,5,30,18,30,127.0,55.0,7.3,12.0,75.0,44.37,33.47
2018,5,30,18,45,77.5,38.5,7.2,11.85,49.5,33.29,22.45
2018,5,30,19,0,28.0,22.0,7.1,11.7,24.0,19.49,1.12
2018,5,30,19,15,14.0,11.5,7.05,11.75,12.5,11.3,0.0
2018,5,30,19,30,0.0,1.0,7.0,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,6.95,11.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,45,4.0,2.5,6.05,11.9,2.5,0.0,0.0
2018,5,31,5,0,8.0,5.0,6.0,11.9,5.0,6.91,0.0
2018,5,31,5,15,35.0,12.0,6.0,12.0,15.5,26.6,5.21
2018,5,31,5,30,62.0,19.0,6.0,12.1,26.0,46.84,31.35
2018,5,31,5,45,65.5,20.5,6.05,12.2,31.0,51.44,37.2
2018,5,31,6,0,69.0,22.0,6.1,12.3,36.0,56.97,43.03
2018,5,31,6,15,34.5,24.0,6.15,12.4,31.0,42.13,30.84
2018,5,31,6,30,0.0,26.0,6.2,12.5,26.0,25.09,15.97
2018,5,31,6,45,0.0,45.0,6.25,12.6,45.0,43.46,31.72
2018,5,31,7,0,0.0,64.0,6.3,12.7,64.0,61.86,47.32
2018,5,31,7,15,0.0,83.5,6.3,12.85,83.5,80.9,63.28
2018,5,31,7,30,0.0,103.0,6.3,13.0,103.0,100.42,79.45
2018,5,31,7,45,60.5,167.5,6.3,13.1,202.5,217.04,178.07
2018,5,31,8,0,121.0,232.0,6.3,13.2,302.0,343.88,282.37
2018,5,31,8,15,156.5,263.0,6.3,13.4,361.0,408.86,334.26
2018,5,31,8,30,192.0,294.0,6.3,13.6,420.0,475.34,386.58
2018,5,31,8,45,159.0,315.0,6.35,13.75,424.0,473.09,382.4
2018,5,31,9,0,126.0,336.0,6.4,13.9,428.0,468.5,376.52
2018,5,31,9,15,175.0,355.0,6.45,14.05,490.5,533.95,428.12
2018,5,31,9,30,224.0,374.0,6.5,14.2,553.0,600.68,479.83
2018,5,31,9,45,286.0,373.5,6.55,14.3,611.5,668.14,532.11
2018,5,31,10,0,348.0,373.0,6.6,14.4,670.0,727.78,578.0
2018,5,31,10,15,464.5,338.5,6.65,14.5,748.0,811.88,643.67
2018,5,31,10,30,581.0,304.0,6.7,14.6,826.0,889.62,703.7
2018,5,31,10,45,703.5,239.5,6.75,14.65,886.0,943.66,745.7
2018,5,31,11,0,826.0,175.0,6.8,14.7,946.0,991.08,779.53
2018,5,31,11,15,863.0,156.5,6.8,14.75,971.5,998.34,783.94
2018,5,31,11,30,900.0,138.0,6.8,14.8,997.0,1008.78,790.95
2018,5,31,11,45,901.0,138.5,6.85,14.8,1003.0,1000.21,784.74
2018,5,31,12,0,902.0,139.0,6.9,14.8,1009.0,988.84,776.68
2018,5,31,12,15,899.0,141.5,6.85,14.8,1007.0,972.93,764.94
2018,5,31,12,30,896.0,144.0,6.8,14.8,1005.0,954.48,751.44
2018,5,31,12,45,889.5,146.5,6.75,14.85,994.0,930.47,733.84
2018,5,31,13,0,883.0,149.0,6.7,14.9,983.0,904.27,714.7
2018,5,31,13,15,880.5,147.5,6.6,14.9,967.0,875.69,693.74
2018,5,31,13,30,878.0,146.0,6.5,14.9,951.0,845.01,671.26
2018,5,31,13,45,875.0,143.0,6.45,14.9,928.0,810.59,646.18
2018,5,31,14,0,872.0,140.0,6.4,14.9,905.0,774.37,619.67
2018,5,31,14,15,865.0,138.0,6.35,14.85,875.0,734.59,590.25
2018,5,31,14,30,858.0,136.0,6.3,14.8,845.0,691.75,556.72
2018,5,31,14,45,849.0,133.5,6.25,14.75,809.0,647.61,521.57
2018,5,31,15,0,840.0,131.0,6.2,14.7,773.0,602.83,485.24
2018,5,31,15,15,826.5,127.5,6.2,14.7,731.0,554.3,445.27
2018,5,31,15,30,813.0,124.0,6.2,14.7,689.0,505.94,404.58
2018,5,31,15,45,797.0,121.0,6.2,14.5,644.0,457.31,363.07
2018,5,31,16,0,781.0,118.0,6.2,14.3,599.0,409.5,321.28
2018,5,31,16,15,759.5,114.0,6.2,14.15,550.5,356.51,274.62
2018,5,31,16,30,738.0,110.0,6.2,14.0,502.0,308.42,231.3
2018,5,31,16,45,708.5,105.5,6.15,13.85,451.0,259.84,187.72
2018,5,31,17,0,679.0,101.0,6.1,13.7,400.0,214.15,147.19
2018,5,31,17,15,639.0,95.0,6.1,13.5,348.5,168.65,109.01
2018,5,31,17,30,599.0,89.0,6.1,13.3,297.0,127.37,77.47
2018,5,31,17,45,542.5,82.0,6.05,13.1,247.0,88.68,53.49
2018,5,31,18,0,486.0,75.0,6.0,12.9,197.0,56.02,44.63
2018,5,31,18,15,405.0,65.0,5.9,12.7,151.5,47.93,37.15
2018,5,31,18,30,324.0,55.0,5.8,12.5,106.0,41.73,31.12
2018,5,31,18,45,218.0,41.5,5.7,12.3,70.5,32.26,21.65
2018,5,31,19,0,112.0,28.0,5.6,12.1,35.0,23.18,3.94
2018,5,31,19,15,57.0,14.5,5.5,12.05,18.0,14.25,0.0
2018,5,31,19,30,2.0,1.0,5.4,12.0,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.25,11.95,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.5,5.5,3.65,11.55,6.0,0.0,0.0
2018,6,1,5,0,47.0,11.0,3.7,11.6,12.0,22.57,0.0
2018,6,1,5,15,150.5,26.0,3.6,11.75,40.5,85.56,30.97
2018,6,1,5,30,254.0,41.0,3.5,11.9,69.0,150.41,111.38
2018,6,1,5,45,348.5,51.0,3.45,12.05,110.5,209.31,165.25
2018,6,1,6,0,443.0,61.0,3.4,12.2,152.0,279.35,227.17
2018,6,1,6,15,507.0,68.0,3.25,12.4,199.5,339.1,279.88
2018,6,1,6,30,571.0,75.0,3.1,12.6,247.0,403.91,335.26
2018,6,1,6,45,616.0,81.0,2.95,12.85,298.0,461.48,382.98
2018,6,1,7,0,661.0,87.0,2.8,13.1,349.0,521.91,431.3
2018,6,1,7,15,694.5,91.0,2.7,13.4,400.0,574.99,472.29
2018,6,1,7,30,728.0,95.0,2.6,13.7,451.0,629.35,512.95
2018,6,1,7,45,754.0,98.0,2.5,14.0,501.0,675.72,545.14
2018,6,1,8,0,780.0,101.0,2.4,14.3,551.0,724.69,578.17
2018,6,1,8,15,799.5,103.5,2.3,14.75,598.0,767.7,605.68
2018,6,1,8,30,819.0,106.0,2.2,15.2,645.0,809.84,631.95
2018,6,1,8,45,834.5,108.0,2.15,15.6,689.0,846.88,654.59
2018,6,1,9,0,850.0,110.0,2.1,16.0,733.0,877.12,672.21
2018,6,1,9,15,866.0,109.5,2.1,16.35,773.0,908.57,691.13
2018,6,1,9,30,882.0,109.0,2.1,16.7,813.0,938.14,708.58
2018,6,1,9,45,897.0,106.5,2.1,17.0,848.0,962.52,722.6
2018,6,1,10,0,912.0,104.0,2.1,17.3,883.0,984.59,735.1
2018,6,1,10,15,917.5,106.0,2.2,17.6,910.5,999.75,744.23
2018,6,1,10,30,923.0,108.0,2.3,17.9,938.0,1012.03,751.61
2018,6,1,10,45,927.0,108.5,2.4,18.15,958.0,1018.34,755.32
2018,6,1,11,0,931.0,109.0,2.5,18.4,978.0,1021.66,757.21
2018,6,1,11,15,933.5,110.0,2.6,18.65,991.5,1021.01,756.61
2018,6,1,11,30,936.0,111.0,2.7,18.9,1005.0,1017.34,754.14
2018,6,1,11,45,937.5,110.5,2.85,19.15,1010.5,1008.22,748.63
2018,6,1,12,0,939.0,110.0,3.0,19.4,1016.0,996.19,741.24
2018,6,1,12,15,938.5,110.0,3.15,19.55,1014.0,979.94,731.31
2018,6,1,12,30,938.0,110.0,3.3,19.7,1012.0,960.95,719.52
2018,6,1,12,45,935.5,110.5,3.45,19.8,1002.5,938.01,705.14
2018,6,1,13,0,933.0,111.0,3.6,19.9,993.0,912.59,688.97
2018,6,1,13,15,930.0,109.5,3.8,19.95,976.0,882.5,669.84
2018,6,1,13,30,927.0,108.0,4.0,20.0,959.0,850.19,648.94
2018,6,1,13,45,922.0,107.5,4.15,20.0,935.5,815.2,625.78
2018,6,1,14,0,917.0,107.0,4.3,20.0,912.0,778.39,601.06
2018,6,1,14,15,910.0,105.5,4.5,19.9,881.5,737.61,573.88
2018,6,1,14,30,903.0,104.0,4.7,19.8,851.0,695.52,544.53
2018,6,1,14,45,894.0,102.5,4.85,19.75,815.0,651.05,511.07
2018,6,1,15,0,885.0,101.0,5.0,19.7,779.0,605.81,476.1
2018,6,1,15,15,873.5,99.0,5.0,19.7,738.0,558.2,437.91
2018,6,1,15,30,862.0,97.0,5.0,19.7,697.0,510.44,398.68
2018,6,1,15,45,847.0,94.5,5.3,19.35,651.5,460.74,358.0
2018,6,1,16,0,832.0,92.0,5.6,19.0,606.0,407.62,313.4
2018,6,1,16,15,812.5,89.0,5.65,18.65,557.0,357.19,269.52
2018,6,1,16,30,793.0,86.0,5.7,18.3,508.0,308.24,226.09
2018,6,1,16,45,767.5,82.5,5.75,18.0,457.5,259.05,182.34
2018,6,1,17,0,742.0,79.0,5.8,17.7,407.0,212.31,141.11
2018,6,1,17,15,706.5,75.0,5.7,17.3,356.0,166.25,102.54
2018,6,1,17,30,671.0,71.0,5.6,16.9,305.0,120.49,67.49
2018,6,1,17,45,622.0,65.5,5.55,16.45,255.0,79.77,42.43
2018,6,1,18,0,573.0,60.0,5.5,16.0,205.0,44.23,33.66
2018,6,1,18,15,499.5,53.0,5.2,15.6,159.0,37.67,27.69
2018,6,1,18,30,426.0,46.0,4.9,15.2,113.0,34.52,24.52
2018,6,1,18,45,314.0,36.0,4.65,14.8,76.0,28.26,18.15
2018,6,1,19,0,202.0,26.0,4.4,14.4,39.0,20.54,3.92
2018,6,1,19,15,106.0,14.0,4.15,14.25,20.5,13.76,0.0
2018,6,1,19,30,10.0,2.0,3.9,14.1,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.6,13.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
