Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,18.0,4.0,3.8,14.6,4.0,3.93,0.0
2018,6,11,19,45,9.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,36.05,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,82.8,38.5
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,125.12,91.92
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,171.02,133.7
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,220.06,177.27
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,157.09,127.59
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,74.62,57.71
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,96.34,75.93
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,118.11,93.75
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,165.5,132.63
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,221.42,177.51
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,272.32,217.64
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,324.54,258.03
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,400.62,317.24
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,471.43,371.18
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,549.66,429.59
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,621.38,482.1
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,671.85,518.11
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,731.17,559.85
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,824.18,628.75
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,918.45,694.14
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,939.73,707.21
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,963.43,722.56
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,846.55,638.69
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,717.25,539.98
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,698.74,526.22
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,674.81,507.99
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,711.96,537.61
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,742.73,562.26
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,719.28,545.53
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,695.35,528.65
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,632.45,481.25
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,573.05,435.79
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,596.47,457.79
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,614.81,475.42
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,658.23,512.29
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,690.96,540.58
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,706.5,554.85
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,712.01,561.09
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,667.83,527.25
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,622.79,492.18
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,575.73,454.3
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,528.42,415.38
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,479.49,374.94
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,430.96,333.71
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,376.6,286.76
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,327.45,243.07
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,278.03,198.9
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,230.87,156.84
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,184.03,116.77
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,137.38,79.5
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,95.31,51.08
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,58.2,33.43
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,39.67,29.54
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,37.06,26.92
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,31.92,21.78
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,25.15,12.87
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,18.18,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,4.91,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,34.24,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,101.63,48.39
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,169.68,126.24
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,224.74,177.24
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,286.57,232.61
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,355.87,293.3
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,432.37,358.5
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,487.55,404.73
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,547.95,453.57
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,600.92,495.21
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,654.85,535.53
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,703.33,570.02
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,747.0,600.31
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,789.39,629.63
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,830.75,657.86
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,867.36,682.41
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,902.25,705.56
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,931.64,724.7
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,958.71,742.18
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,980.47,755.93
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,999.52,767.84
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,1014.17,776.71
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,1025.95,783.7
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,1032.31,786.89
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,1035.65,788.14
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,1034.98,786.7
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,1031.27,783.31
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,1022.61,777.14
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,1011.0,769.07
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,994.26,757.66
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,974.83,744.46
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,950.62,728.37
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,924.08,710.59
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,895.06,691.25
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,863.86,670.2
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,828.58,646.03
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,791.51,620.36
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,751.77,592.68
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,710.69,563.36
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,666.29,529.44
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,621.11,494.12
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,574.4,456.1
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,527.52,417.13
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,478.18,376.26
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,425.41,331.63
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,375.9,288.18
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,327.75,245.1
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,278.8,201.24
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,232.12,159.49
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,182.14,116.57
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,138.73,81.67
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,97.01,53.16
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,60.26,35.17
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,40.89,30.75
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,37.9,27.77
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,31.32,21.37
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,23.42,11.86
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,16.71,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.93,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,19.93,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,30.05,10.75
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,37.6,24.56
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,58.58,43.36
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,80.62,63.04
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,68.86,53.58
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,57.02,43.28
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,64.76,49.83
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,72.52,56.26
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,103.52,82.16
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,134.76,107.84
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,173.52,139.52
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,212.77,171.08
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,204.13,163.13
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,195.5,155.34
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,202.23,160.19
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,209.01,165.05
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,247.29,195.01
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,285.68,224.56
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,315.99,247.52
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,354.17,276.26
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,403.49,313.64
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,452.56,350.29
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,481.39,371.33
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,509.76,391.97
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,542.65,416.66
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,579.64,444.12
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,647.64,495.72
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,716.15,546.64
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,715.81,546.65
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,714.34,546.27
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,684.61,524.55
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,655.72,503.56
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,627.88,483.61
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,600.44,463.78
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,640.59,499.16
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,670.04,525.6
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,695.43,548.65
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,711.27,563.55
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,667.83,530.05
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,623.44,495.35
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,576.26,457.41
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,528.9,418.45
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,480.2,377.82
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,428.03,333.5
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,377.53,289.46
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,328.4,245.72
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,278.94,201.5
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,231.89,159.48
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,182.07,116.75
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,138.95,82.1
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,97.66,53.84
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,61.58,36.09
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,42.13,31.89
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,39.7,29.39
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,33.71,23.48
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,25.91,13.94
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,18.68,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,4.91,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,10.19,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,21.84,6.21
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,31.53,19.57
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,66.67,49.79
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,113.04,90.26
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,75.38,59.32
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,31.85,21.69
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,37.17,26.22
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,42.5,30.66
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,58.96,44.48
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,75.43,58.14
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,86.62,67.25
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,98.02,76.44
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,107.91,84.31
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,117.79,92.13
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,129.1,101.11
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,140.42,110.06
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,207.29,166.71
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,272.3,220.98
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,239.46,191.66
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,199.47,156.63
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,220.16,172.94
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,240.81,189.04
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,238.12,186.6
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,235.41,184.22
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,242.52,189.71
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,249.54,195.13
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,247.18,193.19
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,244.78,191.27
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,240.39,187.8
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,235.98,184.34
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,235.42,183.98
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,234.82,183.6
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,236.58,185.14
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,238.29,186.66
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,273.99,215.05
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,308.94,242.71
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,311.96,245.54
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,311.12,245.43
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,300.31,237.38
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,289.46,229.28
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,273.9,217.28
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,254.37,202.08
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,246.93,196.77
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,242.83,194.0
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,240.04,191.8
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,234.52,186.94
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,211.41,167.58
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,191.35,150.38
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,169.85,130.97
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,145.23,109.1
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,112.2,82.61
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,83.82,62.17
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,63.92,51.51
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,54.05,42.27
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,39.93,29.02
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,26.63,14.76
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,16.22,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,3.93,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,23.61,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,84.45,39.04
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,143.44,106.46
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,162.31,127.25
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,183.18,147.91
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,131.85,106.98
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,63.04,48.23
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,84.36,66.25
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,105.65,83.89
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,140.73,112.82
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,176.26,141.62
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,227.96,183.24
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,274.27,219.72
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,368.59,294.8
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,458.58,364.18
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,646.16,509.58
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,833.15,643.55
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,884.47,675.71
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,934.13,707.69
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,958.26,721.51
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,980.11,734.05
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,995.38,743.71
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,1007.88,751.68
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,1015.55,756.57
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,1020.3,759.68
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,1019.66,759.99
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,1016.09,758.45
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,1008.67,754.08
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,998.42,747.92
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,983.04,738.9
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,965.03,728.09
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,923.95,701.72
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,884.65,676.3
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,863.88,663.37
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,839.57,647.69
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,816.67,633.02
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,790.53,615.93
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,751.46,589.43
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,711.19,560.79
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,668.29,528.6
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,622.18,493.24
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,540.13,428.39
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,463.4,367.0
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,323.74,256.48
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,227.46,180.4
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,206.94,164.57
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,186.67,148.67
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,172.27,137.32
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,157.75,125.73
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,146.64,115.5
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,131.99,102.14
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,110.37,84.43
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,88.12,67.3
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,68.53,55.45
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,55.92,43.8
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,40.26,29.25
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,24.72,13.41
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,14.74,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,3.93,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,4.43,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,9.94,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,15.43,6.9
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,24.12,14.64
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,32.82,22.3
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,40.07,28.65
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,47.33,34.88
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,63.79,48.81
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,80.68,62.9
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,117.84,93.81
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,155.43,124.56
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,200.81,161.5
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,255.01,204.85
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,267.42,213.77
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,279.68,222.6
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,307.1,243.51
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,334.55,264.15
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,416.59,327.69
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,508.6,396.76
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,540.76,419.28
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,572.67,441.64
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,573.72,440.52
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,573.92,439.02
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,587.93,448.03
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,601.33,456.44
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,577.45,437.72
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,548.42,415.63
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,557.01,421.76
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,565.0,427.24
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,680.59,515.94
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,785.84,593.8
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,782.04,590.71
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,776.26,587.2
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,782.61,594.69
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,784.63,598.8
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,778.56,595.43
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,766.99,587.88
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,736.09,567.27
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,702.35,543.96
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,659.39,512.12
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,615.62,478.98
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,569.26,443.03
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,519.37,403.61
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,470.88,364.46
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,422.97,324.68
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,373.76,282.97
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,325.96,241.51
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,278.16,199.67
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,229.35,157.12
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,183.7,118.42
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,141.61,84.86
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,100.94,56.81
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,65.26,38.5
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,43.69,33.12
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,40.4,29.91
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,33.12,22.94
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,25.82,14.29
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,18.68,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,3.95,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,8.79,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,13.5,5.34
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,21.22,12.21
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,28.95,19.0
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,35.72,24.9
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,42.49,30.69
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,49.75,36.79
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,57.01,42.8
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,82.41,63.86
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,108.58,85.18
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,133.12,104.83
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,157.69,124.19
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,190.29,149.92
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,223.2,175.48
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,257.82,202.02
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,300.87,234.62
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,378.76,293.93
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,457.53,352.18
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,540.84,413.83
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,616.47,468.69
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,685.63,517.97
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,746.72,560.94
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,767.23,574.5
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,786.57,587.59
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,791.4,591.23
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,794.8,594.02
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,796.08,595.32
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,795.88,595.65
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,752.0,563.92
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,708.59,532.47
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,663.65,500.57
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,620.29,469.37
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,583.1,442.42
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,547.23,416.15
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,600.09,460.62
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,641.76,495.48
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,678.15,526.47
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,703.84,548.56
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,661.19,516.51
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,617.75,483.55
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,567.38,444.08
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,514.63,402.06
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,457.79,356.46
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,402.18,311.09
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,367.86,280.42
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,326.36,242.73
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,276.31,199.23
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,227.0,156.71
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,177.3,118.1
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,140.03,92.13
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,104.21,65.48
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,69.72,44.51
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,46.3,35.48
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,38.44,28.24
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,31.9,21.93
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,24.1,13.1
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,13.81,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,3.93,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,2.72,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,6.23,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,9.64,2.19
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,14.94,6.94
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,20.26,11.63
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,21.7,12.97
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,23.16,14.25
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,25.57,16.29
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,27.99,18.3
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,46.37,33.81
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,64.77,49.14
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,78.35,60.24
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,92.04,71.32
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,104.42,81.18
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,116.8,90.95
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,137.03,107.05
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,157.3,123.0
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,185.44,145.18
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,213.67,167.19
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,245.92,192.07
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,278.18,216.65
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,336.37,261.08
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,387.88,299.69
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,402.82,310.28
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,417.49,320.8
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,439.3,337.02
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,460.66,352.83
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,465.67,356.37
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,470.35,359.78
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,483.23,369.77
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,495.48,379.28
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,528.8,405.6
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,558.25,428.8
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,593.39,458.44
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,623.61,484.08
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,616.74,481.15
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,607.14,476.15
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,663.57,523.57
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,707.81,560.24
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,657.5,521.74
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,607.63,483.13
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,568.15,451.22
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,527.18,417.26
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,478.49,377.18
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,426.4,333.35
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,362.52,279.59
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,302.85,229.18
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,261.97,192.15
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,221.58,155.47
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,179.37,118.82
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,139.74,86.35
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,101.15,60.67
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,71.46,46.24
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,48.08,37.29
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,39.98,29.78
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,32.22,22.36
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,24.07,13.26
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,13.79,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,3.93,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,3.72,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,7.35,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,10.6,2.99
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,16.39,8.18
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,22.19,13.31
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,25.57,16.32
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,28.95,19.26
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,37.66,26.68
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,46.37,34.01
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,74.94,58.03
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,104.5,82.48
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,118.42,93.65
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,132.32,104.7
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,147.12,116.39
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,161.93,127.99
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,190.42,150.68
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,219.06,173.23
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,265.79,209.92
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,312.73,246.19
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,353.35,277.1
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,385.78,301.42
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,449.76,350.54
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,513.63,398.76
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,597.08,462.37
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,672.57,519.13
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,708.12,545.67
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,736.46,567.2
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,737.04,567.72
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,736.46,567.58
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,729.45,562.88
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,721.53,557.55
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,737.95,572.51
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,750.87,584.69
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,742.2,580.18
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,730.64,573.49
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,729.17,575.05
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,723.01,572.72
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,728.08,579.17
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,723.72,577.53
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,666.16,532.62
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,608.28,486.73
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,561.76,449.08
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,515.15,410.51
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,463.48,367.34
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,413.59,324.78
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,376.66,290.97
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,335.74,252.58
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,281.14,204.68
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,229.0,159.45
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,176.01,117.9
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,136.92,90.5
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,103.08,69.12
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,84.85,61.92
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,63.91,51.34
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,54.9,42.92
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,40.8,29.79
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,27.56,16.09
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,14.81,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,2.95,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,3.71,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,7.35,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,10.6,2.97
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,16.39,8.17
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,22.19,13.3
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,25.57,16.31
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,28.95,19.24
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,41.04,29.55
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,53.14,39.74
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,85.47,66.86
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,118.88,94.44
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,139.33,110.91
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,159.78,127.19
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,174.2,138.46
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,188.73,149.73
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,185.84,146.87
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,183.09,144.19
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,193.39,152.01
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,203.7,159.78
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,250.4,196.37
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,297.19,232.44
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,367.87,286.63
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,431.47,334.36
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,495.87,382.66
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,559.7,429.67
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,642.44,492.9
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,722.2,552.63
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,778.09,594.91
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,827.53,632.31
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,895.34,685.88
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,951.77,725.36
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,947.79,723.36
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,939.45,718.95
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,911.46,700.57
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,881.1,680.49
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,847.32,657.79
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,811.51,633.43
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,771.58,605.67
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,730.14,576.52
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,685.47,542.7
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,639.79,506.98
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,592.23,468.88
