Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,805.52,609.83
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,868.07,654.27
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,928.3,694.42
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,967.61,719.39
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,1004.15,742.58
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,1008.37,745.35
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,1009.72,746.65
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,1002.91,742.21
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,993.24,736.06
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,969.92,721.64
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,944.42,705.78
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,920.29,690.39
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,894.17,673.57
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,863.73,653.84
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,832.29,633.3
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,776.43,595.5
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,721.76,556.83
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,718.44,556.45
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,708.67,550.57
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,665.45,518.66
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,621.46,485.61
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,572.51,447.59
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,526.1,410.5
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,477.68,371.54
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,429.88,331.97
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,380.77,290.2
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,333.1,248.76
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,281.35,203.72
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,235.05,163.01
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,189.72,124.29
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,147.86,90.45
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,106.49,61.07
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,69.88,41.0
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,44.14,33.61
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,39.94,29.61
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,34.0,23.84
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,26.51,15.49
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,16.28,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,6.88,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,2.44,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,18.25,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,40.91,25.8
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,45.62,31.88
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,54.02,39.85
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,56.02,41.99
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,58.0,43.65
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,80.98,62.95
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,104.12,82.09
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,171.01,137.45
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,236.17,190.06
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,330.78,266.4
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,432.44,345.66
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,520.97,413.49
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,625.55,490.74
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,672.29,522.7
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,719.25,554.71
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,747.77,572.81
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,774.67,589.77
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,782.32,592.25
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,786.89,592.83
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,822.32,617.55
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,856.82,641.15
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,869.26,649.19
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,879.87,656.27
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,806.36,603.82
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,726.63,546.77
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,670.96,507.44
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,615.25,467.2
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,620.17,472.31
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,623.75,476.05
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,527.52,403.25
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,436.34,332.96
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,444.22,339.57
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,451.72,345.5
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,481.9,371.22
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,505.29,391.43
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,566.25,440.84
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,617.17,481.43
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,576.99,450.92
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,537.74,421.12
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,502.66,393.87
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,467.49,366.02
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,439.28,343.39
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,407.68,317.12
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,364.9,281.36
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,322.58,245.28
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,278.67,207.81
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,236.94,172.09
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,194.78,136.98
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,155.77,105.8
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,118.47,78.68
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,85.14,58.24
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,59.21,47.02
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,48.59,37.28
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,36.58,26.11
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,23.97,13.48
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,14.81,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,3.93,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,3.43,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,11.08,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,19.2,9.25
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,103.02,78.32
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,184.47,147.57
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,124.2,99.84
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,49.27,36.33
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,58.95,44.53
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,68.64,52.56
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,89.64,69.9
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,110.76,87.08
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,114.44,89.71
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,118.19,92.4
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,126.93,99.14
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,135.7,105.86
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,169.32,132.6
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,203.13,159.07
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,293.9,230.43
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,379.71,296.03
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,481.88,373.47
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,576.13,443.01
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,575.99,441.02
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,574.95,438.98
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,653.37,499.25
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,724.79,553.04
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,846.03,644.0
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,955.11,720.23
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,979.9,735.52
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,997.24,746.51
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,983.44,737.42
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,966.96,726.85
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,946.5,713.14
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,923.52,697.77
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,895.56,679.44
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,865.42,659.54
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,831.94,636.94
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,796.58,612.89
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,757.32,586.01
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,716.69,557.55
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,673.58,525.53
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,629.61,492.13
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,583.31,455.94
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,533.52,416.32
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,484.47,376.52
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,436.06,336.18
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,385.92,293.66
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,337.26,251.44
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,288.18,208.42
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,238.01,164.6
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,191.52,125.05
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,148.74,90.62
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,107.4,61.57
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,71.29,42.23
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,46.87,35.92
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,43.81,32.91
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,35.82,25.33
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,28.21,16.74
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,17.16,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,6.88,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,1.93,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,4.45,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,6.74,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,10.6,3.19
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,14.46,6.61
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,16.88,8.76
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,19.29,10.87
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,26.54,17.04
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,33.79,23.15
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,51.69,38.17
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,69.61,53.02
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,96.2,74.85
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,123.27,96.76
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,171.85,136.02
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,221.05,175.03
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,312.97,247.92
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,399.64,314.8
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,385.9,302.38
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,371.28,289.72
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,417.21,324.38
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,463.17,358.38
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,550.83,424.2
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,630.37,482.52
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,707.67,540.4
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,777.59,592.12
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,908.47,691.38
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,1022.4,767.3
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,1015.57,761.16
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,1005.79,754.2
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,991.71,744.25
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,974.83,732.54
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,953.34,718.27
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,929.23,702.28
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,902.26,683.89
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,872.9,663.87
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,839.16,640.89
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,803.4,616.42
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,764.04,589.28
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,723.19,560.88
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,679.45,528.99
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,634.66,494.96
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,587.79,458.43
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,540.51,420.66
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,491.18,380.66
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,442.14,339.75
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,391.38,296.48
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,341.66,253.05
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,287.78,205.83
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,240.14,163.51
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,191.94,122.04
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,146.87,85.39
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,103.6,54.92
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,61.56,31.95
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,35.22,25.57
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,32.76,23.17
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,28.81,19.23
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,24.69,13.87
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,16.06,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,7.86,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,8.18,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,75.66,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,155.9,108.58
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,167.61,128.62
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,172.8,137.46
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,144.41,116.49
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,100.95,80.34
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,119.65,95.85
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,131.49,105.06
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,183.07,147.41
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,230.97,185.8
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,317.68,255.46
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,401.59,320.8
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,526.98,417.47
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,644.91,504.29
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,642.39,496.57
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,633.46,485.39
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,644.32,490.65
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,661.78,500.07
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,589.05,443.77
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,503.25,378.28
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,448.38,338.19
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,401.33,302.77
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,421.3,317.15
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,440.95,330.8
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,477.55,357.35
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,513.49,383.1
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,591.66,441.49
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,665.63,495.56
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,805.13,601.52
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,928.4,687.15
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,929.57,688.09
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,926.23,687.25
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,897.96,669.84
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,867.37,650.84
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,833.32,628.91
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,797.28,605.36
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,757.85,579.03
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,716.86,551.31
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,673.18,520.04
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,628.46,486.42
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,582.1,450.45
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,535.34,413.27
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,481.51,370.01
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,426.27,324.9
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,377.17,283.45
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,328.44,241.26
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,280.41,198.78
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,233.05,156.65
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,185.28,117.63
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,141.44,84.25
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,99.73,60.49
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,79.08,54.92
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,56.58,44.05
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,47.55,35.83
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,35.93,25.15
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,24.07,13.21
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,14.43,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,4.91,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,7.21,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,11.19,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,14.47,5.46
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,21.71,12.28
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,28.96,18.69
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,70.42,53.88
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,114.2,90.98
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,110.82,88.08
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,102.99,81.19
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,116.65,92.28
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,130.35,103.22
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,182.19,146.02
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,239.43,192.32
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,253.67,202.36
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,274.47,217.48
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,230.81,181.44
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,180.99,140.52
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,158.97,122.66
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,137.2,104.98
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,290.93,227.52
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,437.31,339.13
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,675.29,520.09
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,903.98,682.3
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,929.6,696.75
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,949.97,709.29
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,951.53,710.56
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,950.49,710.26
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,959.65,716.52
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,971.1,724.32
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,957.97,715.84
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,942.08,705.77
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,922.98,694.0
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,901.2,680.32
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,867.67,658.46
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,833.04,635.63
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,807.18,618.9
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,777.67,599.33
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,739.25,572.93
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,699.37,545.23
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,656.46,513.7
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,612.62,479.97
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,549.38,429.33
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,493.62,384.09
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,427.26,331.6
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,371.12,287.23
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,344.91,264.19
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,308.17,230.83
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,268.36,194.04
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,226.45,154.55
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,182.26,116.37
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,137.47,79.86
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,96.74,52.13
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,62.39,34.95
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,39.0,28.61
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,35.46,25.26
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,29.77,19.83
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,23.21,12.43
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,13.78,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,4.91,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,25.82,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,51.24,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,77.31,50.84
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,162.33,123.87
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,258.22,205.69
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,204.02,165.51
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,120.37,96.46
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,113.62,90.6
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,105.17,82.68
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,136.67,108.54
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,168.49,134.23
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,189.86,151.03
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,211.4,167.79
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,263.75,209.36
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,309.86,245.37
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,355.69,280.7
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,402.03,315.97
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,398.14,311.34
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,393.33,306.17
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,426.29,330.79
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,459.15,355.03
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,552.81,426.38
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,638.52,490.36
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,684.21,523.63
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,721.86,551.05
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,802.77,613.68
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,877.09,670.43
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,899.26,686.96
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,918.34,700.67
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,939.21,715.61
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,955.58,727.47
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,899.89,688.92
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,844.59,648.74
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,836.34,645.6
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,823.47,637.62
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,798.62,620.95
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,770.33,601.7
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,721.33,565.77
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,672.59,528.47
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,643.61,507.79
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,607.47,480.82
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,558.34,441.24
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,510.63,402.12
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,463.03,363.27
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,415.81,323.66
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,374.7,287.03
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,333.7,248.96
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,280.57,201.59
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,233.58,159.27
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,186.38,118.18
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,142.2,82.03
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,99.38,51.86
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,60.94,32.07
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,33.24,23.77
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,31.1,21.66
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,27.05,17.65
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,22.8,12.16
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,14.1,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,5.9,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,22.24,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,84.01,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,159.37,108.25
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,217.97,167.11
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,285.36,227.67
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,328.29,267.7
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,372.13,306.9
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,442.05,366.12
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,516.49,427.41
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,565.46,466.36
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,614.72,504.32
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,656.32,534.09
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,696.53,562.29
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,721.42,578.56
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,745.39,594.11
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,793.78,627.53
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,845.39,662.66
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,872.64,679.63
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,897.32,694.81
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,931.58,717.02
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,970.37,742.15
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,986.82,751.8
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,1000.49,759.75
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,1009.81,765.25
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,1016.18,768.87
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,1017.06,768.59
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,1014.91,766.41
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,1008.26,761.88
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,998.64,755.43
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,984.25,745.8
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,967.05,734.32
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,945.32,719.95
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,921.03,703.78
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,892.92,684.82
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,862.51,664.17
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,828.67,641.21
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,792.87,616.64
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,753.81,589.49
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,713.25,560.97
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,669.63,528.43
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,625.04,493.72
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,578.56,456.44
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,531.68,418.0
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,482.75,377.73
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,434.12,336.56
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,384.03,293.04
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,335.02,249.54
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,281.15,201.8
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,233.53,159.13
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,186.41,118.22
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,142.31,82.24
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,99.51,52.22
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,61.2,32.67
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,33.68,24.19
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,31.13,21.72
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,27.09,17.7
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,22.85,12.14
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,14.15,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,5.9,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,17.89,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,77.41,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,150.44,100.96
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,209.41,160.26
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,277.49,221.22
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,233.85,190.39
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,159.72,129.89
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,196.27,160.72
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,232.5,190.43
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,385.38,318.26
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,546.42,448.02
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,611.32,497.44
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,677.25,545.18
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,738.08,587.44
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,796.1,626.74
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,832.67,649.56
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,867.57,670.94
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,897.81,689.39
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,925.89,706.2
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,949.22,719.96
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,970.01,731.99
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,985.72,740.76
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,998.59,747.71
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,1006.63,751.52
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,1011.66,753.45
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,1012.65,753.66
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,1010.6,751.97
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,1003.57,747.53
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,993.58,741.18
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,979.26,732.25
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,962.14,721.59
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,941.42,709.31
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,918.11,695.08
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,890.5,677.36
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,860.57,657.84
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,826.24,635.11
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,789.93,610.7
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,751.27,584.19
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,711.07,556.25
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,668.23,524.76
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,624.36,490.94
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,577.37,453.4
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,529.99,414.69
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,481.26,374.69
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,432.69,333.66
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,382.97,290.51
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,334.17,247.26
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,284.68,203.11
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,232.64,157.01
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,184.58,115.52
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,139.54,78.98
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,96.75,49.24
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,58.32,30.05
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,34.67,24.87
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,29.45,20.08
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,25.77,16.42
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,21.92,11.22
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,16.71,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,5.9,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,20.11,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,75.31,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,166.28,110.18
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,225.05,171.67
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,290.3,230.96
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,349.88,284.66
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,414.22,340.73
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,470.21,388.37
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,528.56,436.27
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,581.09,477.89
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,630.33,514.96
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,677.94,548.71
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,725.32,581.58
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,768.64,610.79
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,810.89,638.73
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,848.43,663.15
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,884.2,686.06
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,913.52,704.34
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,940.46,720.9
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,963.08,734.82
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,982.95,746.9
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,999.29,757.19
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,1012.76,765.62
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,1021.85,771.42
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,1027.88,775.27
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,1028.34,776.02
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,1025.72,774.78
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,1018.57,770.51
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,1008.4,764.23
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,993.88,755.28
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,976.53,744.36
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,955.02,730.5
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,930.89,714.73
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,902.42,695.82
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,871.59,675.1
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,837.34,651.95
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,801.09,627.1
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,761.91,599.63
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,721.16,570.74
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,676.81,537.43
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,631.43,501.82
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,584.45,463.65
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,537.08,424.34
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,487.03,382.82
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,437.25,340.4
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,387.09,296.4
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,337.94,252.39
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,282.98,203.42
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,234.24,159.53
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,186.48,117.82
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,141.64,81.12
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,98.11,50.64
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,58.87,30.94
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,35.64,25.96
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,30.37,21.05
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,26.28,16.99
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,21.98,11.27
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,16.71,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,5.9,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.98,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,6.39,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,11.57,2.86
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,28.74,17.85
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,51.75,37.72
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,44.43,32.13
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,38.62,27.22
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,55.56,41.54
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,72.7,55.8
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,101.65,79.63
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,130.7,103.09
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,157.7,124.62
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,184.95,146.02
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,224.88,177.39
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,273.53,214.92
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,321.69,251.53
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,370.36,287.84
