Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.82,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,9.16,1.7
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,13.5,5.6
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,18.81,10.22
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,24.12,14.79
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,28.95,18.9
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,33.79,22.94
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,47.82,34.62
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,61.86,46.15
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,70.59,53.15
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,79.32,60.08
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,134.74,104.93
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,191.25,149.44
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,241.91,188.62
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,300.64,233.16
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,279.13,215.59
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,251.62,193.85
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,350.08,269.71
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,442.73,338.54
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,492.3,374.12
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,534.12,404.07
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,524.89,396.46
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,515.19,388.89
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,550.05,415.25
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,583.44,440.08
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,609.65,460.11
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,634.97,479.4
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,682.04,518.02
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,719.67,549.23
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,734.09,562.76
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,740.51,569.92
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,634.07,489.71
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,540.93,417.82
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,571.85,444.55
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,586.83,457.13
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,540.38,420.51
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,493.47,382.78
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,443.7,341.47
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,394.4,299.53
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,344.28,256.69
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,292.19,211.53
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,241.91,167.65
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,194.3,126.75
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,146.88,88.81
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,103.68,58.86
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,63.15,38.92
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,46.75,35.56
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,41.01,30.18
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,33.71,23.11
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,21.88,9.39
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,11.8,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.47,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.89,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,5.78,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,8.67,1.58
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,13.01,5.35
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,17.36,9.11
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,25.09,15.68
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,32.82,22.18
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,42.5,30.23
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,52.18,38.19
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,80.28,61.3
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,109.18,84.71
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,141.97,110.95
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,174.9,136.87
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,215.62,168.84
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,256.61,200.48
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,322.26,250.88
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,381.11,294.95
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,410.96,316.59
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,440.56,337.94
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,500.35,382.26
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,552.55,420.29
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,611.32,465.63
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,663.03,505.42
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,746.74,570.22
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,822.06,627.26
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,846.03,644.66
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,864.27,658.49
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,841.35,644.16
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,815.54,628.28
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,785.21,608.78
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,752.47,587.19
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,715.16,561.93
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,675.88,533.41
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,633.78,501.23
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,590.27,467.05
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,509.32,401.97
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,446.03,350.33
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,397.0,309.81
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,350.53,270.86
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,316.84,240.36
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,275.88,202.24
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,228.29,159.91
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,181.39,118.86
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,137.34,82.31
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,93.98,51.21
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,51.66,30.34
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,34.85,25.16
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,31.21,21.67
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,27.42,17.71
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,18.93,6.22
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,11.8,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,6.79,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,19.95,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,16.0,6.95
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,13.5,5.61
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,18.32,9.86
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,23.15,14.05
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,32.34,21.86
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,41.53,29.57
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,51.21,37.58
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,60.89,45.49
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,84.72,64.97
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,109.2,84.68
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,124.1,96.36
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,138.97,107.92
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,154.63,120.1
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,170.3,132.19
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,189.24,146.85
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,208.2,161.41
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,221.24,171.29
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,234.24,181.12
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,272.64,210.63
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,310.85,239.62
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,321.37,247.45
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,335.9,258.41
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,337.71,259.67
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,336.6,258.8
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,340.3,261.67
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,341.05,262.35
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,331.39,255.1
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,321.79,247.98
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,308.98,238.48
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,296.16,228.96
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,306.9,239.23
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,313.56,245.96
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,452.84,358.54
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,570.37,449.07
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,524.72,412.01
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,478.87,374.46
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,427.93,331.73
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,380.42,290.75
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,322.74,242.08
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,269.22,196.41
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,222.97,156.69
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,181.13,121.77
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,138.89,89.66
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,102.27,65.75
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,73.96,54.3
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,67.31,53.71
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,51.6,39.42
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,35.46,24.42
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,22.51,6.51
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,7.86,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,5.83,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,11.89,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,36.61,23.08
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,60.25,44.24
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,83.2,64.53
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,107.12,85.41
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,98.7,78.24
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,88.55,68.99
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,116.17,91.66
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,143.89,113.95
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,171.63,135.97
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,199.61,157.85
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,220.09,173.39
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,240.63,188.84
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,253.59,198.12
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,266.48,207.32
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,308.76,239.25
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,343.78,265.12
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,443.43,340.9
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,535.99,409.01
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,568.44,431.18
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,599.97,452.9
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,532.35,402.21
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,460.31,348.12
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,457.13,346.41
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,453.65,344.09
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,478.6,363.39
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,498.95,379.14
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,525.62,400.03
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,549.49,418.68
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,541.53,413.32
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,532.79,407.49
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,499.22,383.82
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,466.27,360.26
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,516.93,402.41
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,548.13,427.54
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,488.95,381.09
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,433.22,336.77
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,398.05,306.82
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,361.04,274.41
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,304.99,228.4
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,256.34,188.46
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,211.36,151.67
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,172.74,121.27
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,137.67,96.27
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,105.74,75.66
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,76.24,61.65
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,60.72,47.82
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,47.03,35.34
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,32.83,21.99
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,19.68,2.5
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,6.88,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,5.6,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,11.51,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,18.97,9.28
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,26.06,16.1
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,39.6,27.85
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,53.25,39.59
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,63.58,48.33
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,73.92,56.89
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,98.91,77.5
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,123.95,97.79
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,155.64,123.26
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,187.53,148.45
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,210.23,165.89
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,233.05,183.22
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,263.57,206.58
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,302.02,235.71
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,339.93,264.04
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,377.77,291.91
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,466.5,359.06
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,547.97,419.0
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,632.0,480.9
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,708.82,536.35
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,699.9,528.55
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,689.55,520.5
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,730.36,552.26
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,763.96,578.3
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,780.4,591.84
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,791.76,601.91
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,779.55,593.78
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,764.26,583.69
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,671.89,514.77
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,587.97,450.88
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,539.92,415.5
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,493.72,380.85
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,534.83,415.73
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,558.86,435.4
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,513.41,399.33
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,464.92,360.36
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,416.73,320.2
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,369.34,279.78
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,320.35,238.06
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,273.16,197.2
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,225.07,155.76
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,180.0,118.0
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,134.84,83.86
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,95.46,59.05
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,58.27,45.92
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,50.81,39.14
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,41.17,30.21
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,31.01,20.25
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,19.0,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,7.86,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,3.98,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,8.78,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,21.5,10.91
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,34.7,23.02
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,44.13,31.64
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,53.46,39.96
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,53.4,39.88
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,54.11,40.14
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,72.03,55.0
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,90.54,70.1
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,114.03,89.06
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,137.53,107.73
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,163.56,128.23
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,189.66,148.49
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,225.99,176.68
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,262.51,204.53
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,326.54,253.42
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,383.64,295.97
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,527.31,406.04
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,664.49,506.41
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,750.51,569.0
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,837.97,630.4
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,776.67,583.62
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,715.0,536.59
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,652.71,490.53
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,591.99,444.89
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,539.28,406.79
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,486.51,367.95
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,468.72,355.29
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,451.12,342.53
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,437.02,332.72
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,422.82,322.75
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,422.91,324.87
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,420.52,324.71
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,503.82,392.29
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,565.25,439.77
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,518.67,402.47
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,471.8,364.37
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,421.61,322.24
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,371.95,279.57
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,321.46,236.18
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,269.44,191.05
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,219.82,148.14
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,173.51,109.46
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,124.8,75.39
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,88.51,55.64
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,57.33,44.98
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,56.3,43.84
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,44.64,33.08
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,29.03,18.31
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,16.97,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,4.91,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.47,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.89,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,7.23,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,11.57,3.99
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,17.84,9.47
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,24.12,14.92
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,29.92,19.88
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,35.72,24.75
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,50.24,36.9
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,64.77,48.87
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,82.24,63.14
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,100.16,77.59
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,107.52,83.23
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,114.89,88.86
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,137.06,106.47
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,159.25,123.91
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,184.21,143.43
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,209.16,162.79
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,244.28,190.0
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,279.32,216.86
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,320.62,248.38
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,355.85,274.97
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,346.5,267.49
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,337.21,260.24
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,322.19,248.66
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,311.34,240.3
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,298.52,230.5
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,285.8,220.8
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,294.98,228.07
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,303.86,235.1
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,338.04,263.59
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,367.99,288.39
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,317.02,247.82
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,274.5,213.83
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,255.3,199.36
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,236.4,184.98
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,220.15,172.59
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,204.1,160.3
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,192.7,151.55
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,181.28,142.74
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,170.55,134.64
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,159.63,126.29
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,145.62,114.79
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,133.98,105.01
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,118.25,91.94
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,101.3,78.34
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,77.36,62.96
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,57.5,45.13
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,41.25,30.26
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,24.6,14.47
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,13.89,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.95,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.85,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,9.16,1.41
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,14.46,6.43
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,21.7,12.8
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,28.95,19.12
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,35.72,24.93
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,42.49,30.63
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,51.2,37.89
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,59.92,45.04
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,97.58,76.22
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,136.34,107.71
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,176.38,139.72
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,216.64,171.36
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,230.69,181.85
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,244.76,192.36
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,245.16,192.04
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,245.54,191.77
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,251.08,195.69
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,256.59,199.6
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,288.46,224.03
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,320.12,248.02
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,322.79,249.7
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,325.37,251.44
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,351.19,270.96
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,372.46,286.88
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,374.29,288.09
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,375.87,289.21
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,377.31,290.4
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,378.38,291.33
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,390.14,300.68
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,400.64,308.98
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,411.71,319.05
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,419.37,326.12
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,503.4,394.31
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,567.54,443.32
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,519.81,404.15
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,471.48,364.02
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,420.71,320.92
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,370.16,276.98
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,314.78,228.85
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,264.61,184.3
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,212.98,139.24
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,164.01,98.25
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,115.96,62.71
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,68.75,35.23
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,36.99,27.04
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,34.8,24.92
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,29.78,20.09
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,24.51,13.89
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,14.67,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.91,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.97,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.93,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,14.72,5.32
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,29.38,18.57
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,41.9,29.82
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,51.19,38.28
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,45.78,33.7
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,40.56,28.87
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,51.69,38.15
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,62.83,47.29
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,83.26,64.02
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,104.22,80.92
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,131.66,102.87
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,159.15,124.5
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,176.98,138.25
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,194.87,151.93
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,216.74,168.65
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,238.6,185.18
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,285.97,221.53
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,339.86,262.14
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,369.99,284.35
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,399.68,306.14
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,407.56,311.55
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,415.13,316.86
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,425.17,324.34
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,434.74,331.48
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,459.43,350.47
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,482.82,368.37
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,460.83,352.07
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,439.23,336.16
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,424.81,325.93
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,410.32,315.56
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,411.64,318.58
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,410.16,319.03
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,499.99,392.3
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,569.12,445.71
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,521.23,406.51
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,472.7,366.08
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,418.21,319.67
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,361.42,270.67
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,310.88,225.98
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,261.18,181.51
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,210.17,136.51
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,160.74,94.86
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,111.67,58.99
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,66.79,34.71
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,34.81,25.05
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,32.48,22.8
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,28.26,18.65
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,23.88,12.83
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,18.18,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,77.33,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,168.73,113.47
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,251.57,194.31
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,270.76,217.04
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,285.33,233.17
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,256.83,211.13
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,218.93,178.88
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,278.41,228.3
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,349.77,286.08
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,425.18,346.8
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,515.11,417.2
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,636.91,512.99
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,757.53,600.98
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,794.12,624.86
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,829.09,647.83
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,851.42,661.61
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,870.85,673.4
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,887.04,683.23
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,900.15,690.98
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,907.84,694.93
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,912.28,696.78
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,910.69,695.46
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,905.83,692.31
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,896.02,685.55
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,883.03,676.67
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,866.46,665.92
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,846.78,652.94
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,822.38,636.69
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,795.06,618.19
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,762.43,595.36
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,727.41,570.62
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,689.32,542.56
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,649.31,511.37
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,605.47,476.65
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,560.27,440.04
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,512.68,400.58
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,464.37,359.53
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,413.34,315.32
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,362.46,270.29
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,310.5,224.07
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,259.49,178.33
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,204.32,130.26
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,155.69,89.88
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,106.71,54.82
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,61.98,32.09
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,37.12,27.02
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,31.9,22.23
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,28.11,18.43
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,24.27,12.39
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,17.69,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
