Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,11.86,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,20.41,9.14
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,28.0,17.49
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,45.53,32.68
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,63.39,48.04
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,90.38,70.89
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,117.49,93.47
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,171.81,138.7
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,223.3,180.8
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,313.25,253.79
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,400.37,322.52
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,431.31,344.87
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,469.89,372.75
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,594.48,470.16
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,722.55,566.4
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,800.25,620.36
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,878.38,672.93
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,897.37,684.36
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,913.46,694.35
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,920.6,697.97
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,924.43,699.54
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,923.13,698.64
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,918.48,695.57
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,908.39,688.45
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,895.05,679.21
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,876.98,667.53
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,855.88,653.7
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,829.72,636.92
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,800.83,618.22
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,768.53,596.73
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,733.83,573.21
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,694.81,544.69
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,653.9,513.53
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,609.71,478.95
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,564.18,442.43
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,515.41,402.33
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,466.05,360.68
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,414.79,316.26
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,363.78,271.12
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,306.77,221.15
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,255.02,175.06
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,202.62,129.4
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,152.85,88.49
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,104.02,54.17
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,59.63,32.53
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,35.35,25.48
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,33.07,23.23
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,27.95,18.22
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,22.58,10.2
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,15.24,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,68.43,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,156.73,100.4
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,238.75,183.53
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,302.59,241.88
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,372.97,303.9
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,429.37,352.72
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,491.4,404.08
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,544.66,446.61
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,598.55,488.08
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,644.32,521.97
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,689.41,552.98
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,729.53,579.6
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,763.69,601.41
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,795.72,621.9
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,825.61,640.69
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,850.55,655.85
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,872.85,669.17
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,888.75,678.5
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,901.56,685.82
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,908.53,689.38
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,912.25,690.88
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,910.95,689.4
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,906.37,685.82
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,896.31,678.74
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,883.05,669.57
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,864.63,657.15
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,843.23,642.71
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,817.53,625.46
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,789.2,606.27
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,756.23,584.11
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,721.01,560.28
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,681.96,531.32
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,641.15,500.31
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,597.01,466.41
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,551.65,430.53
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,503.61,391.39
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,455.07,350.72
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,400.85,304.27
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,350.55,259.92
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,298.37,214.31
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,247.74,169.62
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,196.42,125.36
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,148.07,86.23
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,97.87,51.41
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,55.78,32.09
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,39.45,29.1
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,37.04,26.69
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,30.71,20.49
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,24.04,9.79
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,15.24,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,55.21,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,142.96,88.56
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,226.79,174.54
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,290.95,233.7
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,361.9,297.09
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,421.11,349.27
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,481.09,400.41
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,534.08,444.22
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,587.85,487.28
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,635.33,524.0
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,682.23,558.15
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,721.37,585.72
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,758.95,611.74
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,786.17,629.68
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,815.53,649.13
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,840.03,664.63
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,861.87,678.1
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,878.12,688.03
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,891.39,695.89
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,898.27,699.26
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,901.99,700.52
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,900.35,698.96
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,895.47,695.24
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,886.5,688.6
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,874.31,679.78
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,857.05,667.92
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,836.68,653.85
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,812.02,637.0
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,784.45,617.92
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,751.99,594.92
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,717.1,569.96
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,678.69,540.47
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,638.23,508.44
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,594.59,473.24
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,549.57,436.09
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,501.28,395.42
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,452.35,353.19
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,400.61,307.5
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,349.09,261.11
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,296.78,213.93
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,241.54,164.39
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,189.49,118.88
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,140.24,78.86
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,92.66,46.87
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,49.86,29.12
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,33.81,24.27
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,31.89,22.27
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,26.7,17.03
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,21.27,6.19
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,14.25,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,53.33,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,129.84,76.85
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,201.17,153.85
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,243.53,194.7
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,287.88,235.39
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,322.51,266.56
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,358.74,297.6
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,419.61,348.1
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,487.46,402.87
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,492.09,404.33
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,493.8,403.06
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,502.68,407.88
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,516.64,416.19
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,557.9,447.08
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,599.24,477.47
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,635.4,503.17
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,662.92,522.32
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,690.48,542.55
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,716.89,561.81
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,729.14,569.52
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,739.41,575.87
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,743.64,578.89
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,745.86,580.52
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,736.93,573.4
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,726.27,565.08
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,720.12,561.48
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,711.56,556.0
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,709.01,555.75
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,702.11,552.05
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,698.8,551.87
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,689.89,546.9
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,655.1,519.96
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,617.84,490.61
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,553.02,438.66
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,493.7,390.54
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,431.82,340.15
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,378.28,296.52
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,307.95,240.54
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,251.18,196.5
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,234.89,179.94
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,206.37,151.38
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,170.32,121.16
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,136.43,94.22
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,98.48,61.72
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,46.88,29.93
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,38.32,28.3
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,35.87,25.75
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,27.99,18.0
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,18.86,2.46
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,11.8,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,27.39,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,119.05,66.46
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,212.5,161.45
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,275.52,219.06
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,345.62,281.02
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,383.61,315.4
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,420.29,347.08
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,408.86,337.23
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,381.41,313.35
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,476.98,390.98
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,576.44,469.34
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,656.16,530.67
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,739.09,590.6
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,770.48,611.07
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,799.52,629.92
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,822.78,644.12
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,843.23,656.59
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,858.89,665.96
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,871.58,673.3
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,879.06,677.45
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,883.36,679.52
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,881.71,677.57
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,876.84,673.53
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,867.0,666.14
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,853.99,656.69
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,837.46,645.33
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,817.88,631.88
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,785.02,609.13
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,750.61,585.36
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,688.27,538.35
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,630.93,493.32
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,592.04,464.11
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,553.06,434.18
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,533.26,419.41
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,507.67,398.85
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,451.47,353.01
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,401.24,311.26
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,356.32,272.43
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,310.22,231.68
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,266.99,192.24
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,224.14,152.54
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,177.15,110.74
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,129.05,71.1
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,82.43,41.23
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,39.99,29.78
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,34.38,24.69
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,28.9,19.54
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,24.0,14.41
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,18.88,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,14.19,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,27.1,10.5
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,36.31,24.09
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,62.99,47.21
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,89.84,70.4
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,143.6,116.22
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,203.39,166.51
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,227.09,185.58
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,242.35,197.38
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,259.6,210.47
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,276.07,222.65
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,321.39,258.22
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,375.35,299.7
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,425.61,338.01
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,476.7,376.27
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,506.19,397.35
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,535.2,417.95
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,553.47,430.34
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,577.41,446.76
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,629.63,486.12
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,686.23,527.67
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,751.64,577.78
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,815.38,624.81
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,827.33,632.25
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,834.92,637.17
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,741.02,569.63
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,647.32,497.11
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,604.23,464.75
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,564.34,434.14
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,534.09,411.85
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,504.38,389.71
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,517.29,402.0
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,519.22,405.07
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,530.2,414.66
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,528.74,412.7
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,480.32,372.6
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,431.42,331.19
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,380.81,287.12
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,330.54,242.44
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,274.48,193.28
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,223.99,148.58
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,170.85,105.45
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,122.21,69.61
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,78.86,43.33
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,43.87,33.13
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,39.41,29.03
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,34.71,24.47
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,25.76,15.6
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,16.57,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,10.32,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,49.57,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,132.91,64.07
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,218.72,165.25
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,253.45,201.53
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,288.39,235.17
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,226.65,186.46
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,143.87,116.22
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,225.06,184.94
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,313.47,258.2
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,352.97,289.28
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,383.99,313.24
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,388.09,314.37
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,389.26,313.09
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,398.78,319.07
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,407.08,324.03
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,420.47,333.61
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,433.55,342.91
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,527.33,416.9
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,614.75,484.34
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,584.32,457.93
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,546.65,426.62
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,577.12,450.36
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,610.43,475.73
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,725.02,568.75
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,827.8,647.05
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,818.13,639.76
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,806.78,631.95
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,769.9,605.72
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,732.12,578.74
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,702.4,556.45
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,670.5,531.92
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,616.16,488.92
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,562.69,446.23
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,550.82,436.81
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,529.12,418.19
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,481.11,377.39
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,432.35,334.98
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,381.2,289.53
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,330.36,243.54
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,275.56,194.81
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,219.17,145.23
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,168.65,102.99
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,123.4,69.13
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,73.55,37.83
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,35.93,26.24
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,31.95,22.55
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,30.31,20.69
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,22.24,12.49
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,16.46,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,9.83,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,50.49,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,134.63,57.71
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,223.16,167.29
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,284.16,224.34
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,356.29,287.97
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,415.38,339.59
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,477.51,391.75
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,529.93,434.4
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,583.18,476.24
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,625.07,508.15
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,670.27,539.98
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,709.29,566.43
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,746.71,591.3
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,778.24,611.89
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,807.48,630.7
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,830.97,645.31
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,851.65,657.95
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,866.73,666.82
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,878.68,673.62
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,885.19,676.45
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,888.39,677.15
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,886.67,675.49
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,881.6,671.66
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,870.83,663.62
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,856.79,653.46
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,838.18,640.88
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,816.51,626.22
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,790.9,608.89
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,762.54,589.55
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,709.58,552.29
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,657.16,512.49
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,609.7,476.29
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,561.44,438.9
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,546.44,427.19
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,522.85,407.44
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,474.56,367.33
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,425.65,325.62
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,374.15,280.52
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,322.97,234.83
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,270.11,187.97
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,218.6,142.46
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,163.14,95.8
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,114.71,59.26
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,67.39,32.27
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,33.5,23.97
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,31.04,21.63
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,28.61,19.07
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,20.63,10.77
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,17.69,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,28.69,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,61.04,19.54
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,89.17,64.55
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,121.16,94.37
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,161.48,130.41
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,140.18,113.68
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,107.09,85.15
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,173.29,140.82
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,249.42,203.43
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,278.17,225.98
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,306.69,248.08
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,371.95,300.63
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,448.46,360.74
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,545.77,437.94
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,640.64,511.45
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,673.19,534.29
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,700.84,553.73
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,735.73,579.19
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,768.96,603.21
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,759.47,594.9
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,747.26,584.91
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,662.77,519.41
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,575.24,450.72
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,505.85,395.66
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,439.22,341.87
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,425.51,331.71
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,411.85,321.43
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,422.29,330.08
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,431.45,337.67
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,419.03,328.6
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,406.22,319.21
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,474.77,376.67
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,524.94,417.59
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,526.31,418.56
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,518.88,410.97
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,470.46,369.5
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,421.5,326.66
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,370.5,281.11
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,319.9,235.15
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,263.4,184.64
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,212.46,139.15
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,161.15,95.85
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,112.93,59.8
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,67.0,34.56
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,38.27,28.37
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,32.08,22.67
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,29.23,19.66
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,22.4,11.75
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,17.69,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.98,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.37,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.78,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,9.16,2.03
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,12.53,5.01
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,23.15,14.13
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,33.79,23.2
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,64.76,49.39
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,97.11,76.34
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,99.16,77.7
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,101.35,79.18
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,109.18,85.31
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,117.01,91.38
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,155.75,122.7
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,194.68,153.71
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,218.76,172.52
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,242.84,191.2
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,250.84,197.02
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,258.79,202.85
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,269.58,210.9
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,280.25,218.84
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,291.13,227.04
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,301.83,235.12
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,328.2,255.48
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,350.41,272.49
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,350.99,272.84
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,351.36,273.14
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,364.79,283.84
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,377.19,293.69
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,327.75,255.68
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,281.6,219.93
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,305.53,240.1
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,324.83,256.08
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,310.32,245.27
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,289.52,229.02
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,244.63,192.93
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,201.33,158.27
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,177.49,139.43
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,158.08,124.74
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,155.68,119.87
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,145.05,106.7
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,121.49,89.01
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,107.3,80.13
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,85.88,65.0
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,69.79,56.21
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,56.51,44.08
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,40.15,28.99
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,25.05,13.01
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,9.83,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
