Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,20.05,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,54.21,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,75.93,51.92
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,92.63,69.75
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,120.44,94.63
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,150.53,121.03
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,122.04,97.75
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,78.22,60.26
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,139.56,111.26
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,199.69,159.83
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,348.74,280.71
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,503.06,399.24
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,605.35,474.5
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,703.94,542.89
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,724.97,553.19
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,743.25,562.28
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,750.46,565.27
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,754.41,566.32
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,730.33,548.63
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,700.27,527.28
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,615.08,467.03
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,526.14,401.49
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,494.19,379.33
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,465.78,358.71
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,440.85,339.19
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,416.63,319.97
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,473.29,367.08
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,518.19,403.71
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,541.73,422.18
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,555.92,432.68
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,492.44,383.17
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,436.17,338.77
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,396.15,306.01
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,356.43,272.7
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,312.86,235.72
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,269.89,198.62
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,224.01,161.17
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,185.2,130.79
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,151.16,96.73
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,102.85,54.48
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,59.57,31.6
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,35.77,25.93
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,33.36,23.54
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,31.08,20.88
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,20.24,8.06
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,11.8,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,26.19,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,69.98,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,147.44,103.53
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,227.17,175.26
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,288.73,229.16
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,355.8,286.08
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,409.25,330.9
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,464.97,376.07
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,509.15,410.33
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,555.91,445.3
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,594.47,473.15
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,631.96,499.44
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,664.23,520.35
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,694.67,538.5
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,714.74,549.09
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,735.8,560.27
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,747.99,566.86
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,757.2,571.63
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,762.54,573.01
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,764.72,572.4
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,759.82,572.24
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,751.79,569.65
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,739.73,563.88
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,724.64,555.62
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,704.41,543.17
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,681.4,527.44
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,653.68,507.91
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,623.56,485.92
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,589.78,460.42
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,554.07,432.67
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,514.18,400.9
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,473.05,367.19
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,429.45,330.7
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,382.28,290.44
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,335.0,249.14
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,288.26,207.6
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,239.72,164.49
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,192.78,123.57
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,146.12,86.16
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,99.76,53.52
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,58.28,33.11
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,40.38,30.07
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,36.47,26.29
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,32.51,22.04
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,21.63,7.58
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,13.76,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,6.88,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,17.46,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,45.54,28.88
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,77.43,58.04
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,113.47,89.26
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,151.25,121.68
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,189.1,153.58
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,228.18,185.76
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,303.03,246.62
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,384.63,310.88
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,490.72,393.11
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,602.16,475.81
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,633.89,496.14
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,662.37,514.56
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,686.75,529.32
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,708.91,542.04
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,722.76,549.05
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,733.84,554.27
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,739.48,555.78
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,742.15,555.45
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,739.32,552.48
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,733.49,547.7
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,721.87,539.97
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,707.35,530.22
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,688.05,519.0
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,666.86,505.79
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,641.06,488.73
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,612.72,469.06
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,580.2,445.2
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,544.05,417.92
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,505.08,387.88
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,464.8,355.74
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,420.9,319.77
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,376.54,282.35
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,330.04,242.43
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,283.96,202.08
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,236.19,160.32
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,187.09,118.42
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,139.94,81.2
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,96.26,51.42
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,55.09,32.06
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,39.83,29.32
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,35.41,25.11
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,30.88,20.33
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,20.88,5.05
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,11.8,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,9.34,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,63.99,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,146.14,98.81
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,217.34,166.35
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,278.62,220.32
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,345.93,277.75
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,398.61,322.1
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,453.45,366.56
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,497.47,400.95
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,543.74,435.84
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,581.76,463.47
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,618.62,489.51
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,650.56,511.06
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,680.73,530.09
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,700.71,541.79
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,721.65,554.2
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,735.31,561.23
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,745.99,566.28
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,751.26,567.68
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,753.38,567.07
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,749.64,563.53
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,742.72,558.03
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,730.75,549.69
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,715.71,539.35
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,695.84,526.78
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,673.11,511.03
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,646.59,492.1
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,617.55,470.83
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,583.6,445.96
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,547.57,418.69
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,508.18,387.89
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,467.35,354.99
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,422.98,318.42
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,377.9,280.24
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,330.77,239.6
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,280.33,195.72
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,231.66,153.16
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,184.49,112.91
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,136.56,75.51
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,91.69,45.91
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,48.52,27.45
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,32.37,22.54
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,28.89,19.22
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,25.31,15.35
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,17.6,0.93
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,10.81,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,76.21,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,165.65,109.09
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,245.6,186.04
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,251.6,197.66
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,251.79,201.89
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,206.84,167.05
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,146.97,117.33
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,184.36,148.04
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,222.54,178.57
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,280.34,224.53
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,333.2,265.71
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,436.67,347.56
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,547.0,431.61
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,574.68,450.72
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,600.81,469.14
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,555.77,432.29
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,501.65,388.94
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,498.92,386.41
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,495.06,382.74
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,492.7,380.6
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,493.92,381.05
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,485.92,374.76
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,477.3,368.06
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,480.35,370.78
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,479.57,370.54
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,472.13,365.35
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,462.83,358.6
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,489.71,380.71
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,503.26,391.15
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,459.54,356.19
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,417.5,322.28
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,403.44,308.01
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,382.28,285.8
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,333.63,243.05
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,285.12,199.91
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,234.73,155.45
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,181.88,110.24
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,133.01,72.0
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,87.18,42.34
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,43.14,25.23
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,33.88,24.1
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,29.93,20.3
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,23.71,14.01
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,16.38,0.0
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,9.83,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,39.56,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,113.91,72.63
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,177.84,135.26
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,225.63,178.13
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,278.1,223.59
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,204.17,165.42
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,107.1,84.36
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,179.61,144.99
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,257.87,208.23
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,376.07,303.11
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,504.77,402.02
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,598.17,471.46
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,687.44,535.53
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,712.34,550.79
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,734.79,565.03
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,748.68,572.74
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,759.52,578.5
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,765.4,581.57
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,768.02,582.58
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,765.03,579.42
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,758.73,574.2
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,747.07,565.36
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,732.17,554.47
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,712.11,539.9
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,689.03,522.49
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,662.11,502.03
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,632.46,479.3
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,597.32,452.86
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,559.96,424.12
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,519.36,392.45
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,477.08,358.47
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,431.74,321.21
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,385.46,282.14
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,336.64,240.17
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,287.74,197.47
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,236.35,153.09
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,182.53,108.05
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,132.25,69.73
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,85.0,40.32
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,39.61,28.92
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,33.23,23.27
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,29.75,19.9
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,24.01,13.9
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,16.69,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,9.83,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,72.53,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,161.86,100.18
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,242.5,183.72
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,299.52,236.26
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,360.61,290.19
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,413.77,336.27
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,468.61,382.07
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,518.13,421.39
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,564.83,457.09
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,603.55,485.33
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,640.91,511.51
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,671.07,531.39
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,698.98,548.18
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,720.17,559.29
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,738.58,568.06
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,751.56,573.99
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,761.4,577.7
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,765.86,577.67
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,767.01,575.43
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,762.52,572.2
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,754.72,566.87
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,741.57,557.5
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,725.23,546.11
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,704.14,532.67
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,680.09,516.19
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,652.28,496.93
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,621.82,475.02
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,586.96,448.65
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,549.96,419.95
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,509.14,387.62
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,466.8,353.15
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,421.33,315.31
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,375.06,275.8
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,325.84,233.15
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,276.78,190.05
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,226.66,146.4
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,174.15,102.34
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,125.21,65.38
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,79.46,37.72
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,35.39,25.3
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,32.54,22.67
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,28.53,18.81
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,22.36,12.28
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,14.41,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,6.88,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,58.96,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,152.51,89.49
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,240.67,179.86
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,273.84,213.06
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,300.86,238.77
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,384.74,306.85
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,475.33,377.31
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,521.08,412.03
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,566.62,445.78
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,601.01,470.59
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,637.41,496.13
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,667.26,517.42
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,694.87,535.86
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,716.24,549.89
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,734.79,561.95
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,746.64,568.91
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,755.34,573.85
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,759.74,576.56
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,760.83,577.12
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,756.31,573.59
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,748.48,567.94
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,735.83,559.18
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,719.96,548.29
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,690.2,526.6
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,658.55,503.06
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,560.41,429.01
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,471.16,360.75
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,408.17,313.14
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,353.05,270.98
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,367.47,282.34
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,368.77,281.71
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,360.1,271.87
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,341.96,252.7
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,297.59,214.01
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,252.5,174.28
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,197.14,130.0
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,153.39,96.99
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,109.58,67.97
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,77.35,50.48
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,49.67,37.7
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,39.71,28.84
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,29.64,19.7
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,18.77,9.1
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,12.64,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,53.58,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,137.86,76.26
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,220.78,165.67
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,241.38,189.31
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,260.25,208.94
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,256.04,208.07
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,238.86,194.91
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,386.29,315.11
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,537.1,432.05
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,578.55,461.76
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,619.22,491.06
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,646.35,509.73
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,674.75,528.61
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,697.25,543.06
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,717.15,555.68
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,730.04,562.32
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,739.89,566.94
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,744.31,567.87
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,745.53,566.76
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,741.91,564.04
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,735.05,559.24
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,722.58,550.68
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,706.97,539.86
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,686.38,525.35
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,662.9,508.47
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,635.19,488.54
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,604.96,466.14
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,570.35,439.98
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,533.7,411.42
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,493.1,378.95
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,451.08,344.33
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,406.16,306.55
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,360.64,267.22
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,312.83,225.36
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,261.9,180.54
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,212.57,137.37
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,164.9,97.33
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,117.4,62.16
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,73.48,37.01
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,37.4,27.38
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,31.97,22.4
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,27.53,18.07
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,22.95,12.07
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,17.69,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,21.47,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,35.44,14.46
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,45.04,30.59
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,41.28,28.98
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,41.53,29.71
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,79.15,61.82
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,116.44,93.28
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,304.34,250.11
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,495.9,401.03
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,553.95,443.65
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,612.79,486.74
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,642.17,506.8
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,669.42,524.99
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,691.04,537.71
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,710.0,548.46
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,723.33,555.13
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,733.63,559.75
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,737.63,560.12
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,738.43,558.47
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,734.79,554.84
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,727.92,549.19
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,715.14,539.67
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,699.25,527.72
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,678.74,514.0
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,655.37,497.77
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,627.79,477.66
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,597.72,455.22
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,563.04,429.35
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,526.35,401.1
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,486.49,369.5
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,445.22,335.77
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,400.34,298.5
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,354.84,259.65
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,306.77,217.99
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,255.65,173.51
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,207.12,131.58
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,160.29,92.93
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,112.88,58.64
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,69.09,34.57
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,36.75,26.52
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,31.35,21.61
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,27.35,17.66
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,23.28,11.53
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,17.2,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.5,16.5,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
