Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,14.44,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,14.12,1.57
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,10.6,2.98
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,16.39,8.12
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,22.19,13.18
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,33.3,22.7
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,44.43,32.12
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,74.46,57.25
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,105.57,82.8
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,148.06,117.46
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,196.77,156.37
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,207.94,164.33
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,213.39,167.83
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,243.42,190.82
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,267.8,209.06
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,282.38,219.53
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,296.76,229.81
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,296.71,228.85
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,296.55,227.91
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,291.77,223.65
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,287.0,219.46
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,272.52,207.94
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,256.75,195.53
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,255.86,194.79
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,254.84,193.92
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,253.78,193.12
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,252.48,192.16
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,256.59,195.73
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,260.23,198.83
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,323.91,247.48
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,369.69,279.32
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,362.36,269.51
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,343.67,248.91
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,296.96,208.71
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,250.85,168.74
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,202.67,127.79
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,156.46,90.41
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,110.01,57.7
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,64.02,32.36
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,35.85,25.48
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,33.39,23.13
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,28.09,18.05
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,22.57,10.06
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,15.73,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,16.21,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,19.0,2.67
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,14.23,5.76
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,18.5,9.85
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,22.19,13.2
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,29.43,19.46
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,36.69,25.64
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,64.28,48.86
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,93.11,72.68
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,127.67,100.85
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,162.45,128.59
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,193.03,152.51
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,229.56,180.61
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,283.95,222.4
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,338.74,263.12
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,389.42,300.56
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,434.2,332.97
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,550.82,421.16
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,658.13,498.78
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,688.24,521.63
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,713.85,541.53
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,701.46,534.7
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,686.01,525.07
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,665.16,510.49
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,641.5,493.48
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,613.99,473.25
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,584.01,450.61
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,549.93,424.14
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,513.85,395.41
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,471.65,361.14
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,426.51,323.87
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,386.96,289.66
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,343.24,251.27
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,292.61,207.23
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,245.51,165.65
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,197.45,124.16
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,151.19,86.38
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,104.71,53.64
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,61.82,31.82
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,35.89,25.85
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,30.11,20.55
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,25.55,16.02
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,20.85,7.93
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,14.25,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.97,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,5.78,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,9.64,2.14
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,14.94,6.92
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,20.26,11.61
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,31.37,21.2
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,42.49,30.72
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,72.99,56.51
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,104.65,82.88
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,136.28,108.92
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,168.12,134.75
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,206.78,165.9
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,240.58,192.66
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,293.05,234.46
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,351.68,280.15
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,399.47,317.33
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,452.44,357.79
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,528.81,417.39
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,599.11,470.84
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,654.54,513.19
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,701.07,548.47
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,691.79,540.28
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,679.3,530.11
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,658.67,514.63
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,635.31,496.83
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,607.63,475.29
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,577.65,451.55
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,543.36,424.49
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,507.16,395.17
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,467.68,362.6
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,426.92,328.04
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,380.22,287.94
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,335.62,248.55
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,288.74,206.85
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,242.47,165.55
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,194.49,123.92
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,148.59,86.42
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,103.04,54.66
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,58.03,31.2
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,36.39,26.46
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,33.99,24.02
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,28.22,18.27
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,22.2,7.37
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,14.74,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.97,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,5.3,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,8.67,1.31
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,13.98,6.09
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,19.29,10.77
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,24.12,15.0
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,28.95,19.17
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,47.33,34.81
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,65.73,50.29
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,110.26,87.51
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,155.61,124.69
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,174.77,139.94
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,193.94,155.1
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,242.39,194.06
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,285.84,228.39
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,330.39,263.58
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,379.79,301.99
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,473.11,377.05
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,565.15,448.84
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,635.7,504.16
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,696.92,551.66
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,689.61,545.48
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,678.89,537.11
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,657.78,520.91
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,633.84,502.29
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,606.46,480.47
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,576.62,456.3
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,541.99,428.08
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,505.42,397.66
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,465.35,363.8
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,424.02,328.04
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,379.49,288.87
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,334.44,248.52
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,283.93,203.4
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,237.03,161.12
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,188.9,119.07
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,142.7,81.28
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,96.77,49.59
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,54.76,29.87
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,32.81,23.45
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,30.62,21.18
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,25.13,15.63
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,19.39,3.98
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,13.27,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,33.2,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,56.85,0.0
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,76.64,53.62
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,143.24,111.06
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,210.18,168.34
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,201.51,163.61
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,187.53,152.97
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,226.85,185.94
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,266.53,218.45
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,332.82,272.62
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,396.24,323.52
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,387.11,314.6
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,374.27,302.82
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,326.02,262.74
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,275.82,220.68
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,310.1,248.07
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,344.12,274.74
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,410.68,327.97
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,475.55,378.86
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,506.34,403.51
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,538.35,428.9
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,516.53,411.8
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,493.7,394.06
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,452.82,360.78
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,416.15,330.77
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,472.65,376.93
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,515.44,410.29
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,500.96,397.16
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,480.74,378.95
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,436.25,341.13
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,394.8,305.34
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,331.65,254.05
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,281.35,213.96
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,263.26,191.54
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,230.74,154.98
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,182.86,113.36
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,136.59,75.88
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,91.16,45.21
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,49.41,26.85
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,33.38,23.85
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,30.82,21.25
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,23.5,14.08
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,18.65,1.28
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,11.3,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,16.63,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,77.52,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,144.87,102.57
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,222.15,170.86
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,308.98,244.23
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,359.78,288.7
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,412.75,333.58
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,456.71,369.97
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,500.78,405.3
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,537.05,433.55
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,569.05,457.93
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,597.49,479.14
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,623.93,498.44
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,644.29,512.76
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,662.09,524.83
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,674.26,533.15
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,683.52,539.44
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,686.87,541.27
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,687.16,541.01
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,682.67,537.92
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,675.1,532.39
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,662.33,522.59
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,646.6,510.38
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,626.25,494.3
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,603.18,475.89
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,575.89,454.06
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,546.2,429.92
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,513.02,402.42
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,477.96,372.86
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,439.02,339.64
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,398.9,304.71
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,349.67,262.54
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,305.57,224.15
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,248.93,178.99
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,207.16,147.61
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,168.17,115.13
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,130.89,85.59
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,92.83,53.94
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,46.73,26.9
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,30.72,21.23
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,27.51,18.1
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,22.79,13.14
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,17.9,0.0
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,10.81,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,30.15,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,64.4,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,99.16,67.96
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,158.11,121.09
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,226.06,179.25
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,196.31,158.11
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,160.15,129.34
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,190.09,154.2
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,218.77,177.2
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,220.38,177.77
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,226.95,182.18
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,252.81,202.26
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,278.63,221.93
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,342.18,271.74
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,400.72,316.43
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,458.41,360.02
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,515.69,402.2
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,560.21,435.1
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,605.16,467.53
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,630.24,484.9
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,651.37,499.25
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,622.04,475.75
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,591.28,451.69
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,573.14,438.68
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,552.91,423.69
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,555.09,425.43
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,550.58,421.34
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,516.99,395.2
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,481.49,366.96
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,442.31,334.97
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,401.85,301.01
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,358.33,264.01
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,314.34,225.74
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,264.85,182.73
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,219.05,142.65
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,172.58,103.52
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,128.14,69.05
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,83.37,40.63
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,42.6,24.97
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,32.91,23.01
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,27.74,18.19
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,23.04,13.1
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,18.19,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,10.81,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,24.42,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,97.35,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,184.3,125.62
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,238.46,180.82
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,303.16,237.29
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,218.71,175.04
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,102.48,81.08
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,101.32,80.16
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,102.46,80.38
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,136.82,108.42
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,171.44,136.07
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,210.2,166.86
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,244.2,193.41
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,278.16,219.47
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,312.12,245.11
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,394.55,309.61
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,477.18,372.34
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,520.19,404.03
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,556.9,431.0
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,556.51,430.11
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,554.26,428.11
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,490.88,379.26
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,432.83,334.08
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,411.78,318.29
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,392.72,303.67
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,409.42,317.23
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,419.64,325.07
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,420.94,325.35
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,416.13,320.2
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,390.53,298.66
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,360.67,273.01
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,321.23,239.77
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,282.38,206.59
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,238.86,170.86
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,200.05,139.66
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,162.23,108.39
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,125.5,79.76
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,89.4,56.4
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,58.44,45.23
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,46.78,34.89
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,37.21,26.13
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,26.34,15.43
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,14.95,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,9.34,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,5.9,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,72.87,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,161.8,107.87
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,221.39,167.74
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,288.45,226.31
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,257.89,206.7
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,210.36,170.21
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,202.04,163.7
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,188.12,151.5
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,239.88,193.69
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,287.37,231.62
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,311.53,250.16
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,335.46,268.36
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,353.7,281.78
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,371.19,294.5
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,429.98,340.44
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,483.3,381.3
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,539.98,425.36
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,592.19,465.33
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,630.93,494.94
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,664.75,520.45
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,646.9,505.85
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,626.6,489.66
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,592.62,462.96
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,557.05,434.96
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,548.18,427.91
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,534.27,416.27
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,501.19,389.32
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,466.3,360.38
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,419.25,321.61
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,375.14,284.45
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,328.05,244.76
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,285.85,208.74
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,247.05,173.52
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,206.0,136.32
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,160.44,99.5
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,119.95,69.76
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,79.54,43.02
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,39.2,28.75
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,33.54,23.61
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,29.12,19.33
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,22.56,12.19
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,15.57,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,9.34,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,16.98,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,28.96,15.07
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,37.63,25.11
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,46.29,33.08
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,87.63,67.98
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,128.24,102.17
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,172.7,139.14
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,212.8,172.04
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,231.88,187.04
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,250.23,201.2
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,256.42,205.51
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,267.88,213.91
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,265.41,211.01
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,262.34,207.65
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,305.5,242.01
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,353.43,279.48
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,456.24,362.07
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,557.68,441.11
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,607.7,480.49
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,649.19,513.26
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,591.19,466.75
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,531.07,418.86
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,453.91,357.55
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,383.59,301.0
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,347.58,272.9
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,313.66,246.24
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,299.08,234.96
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,284.31,223.39
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,290.87,227.8
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,286.93,222.09
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,294.61,223.0
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,289.38,211.06
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,237.9,168.16
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,196.17,134.45
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,144.98,98.49
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,113.57,80.74
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,72.3,52.01
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,40.56,30.04
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,25.54,16.66
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,20.35,11.8
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,17.99,8.3
2018,10,28,17,0,165.0,19.0,4.5,17.0,26.0,18.68,0.0
2018,10,28,17,15,82.5,9.5,4.5,16.8,13.0,9.34,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
