Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,0,809.0,67.0,3.0,13.8,390.0,489.56,398.49
2018,12,8,10,15,838.0,66.0,2.9,14.1,419.0,509.11,413.23
2018,12,8,10,30,867.0,65.0,2.8,14.4,448.0,524.8,424.56
2018,12,8,10,45,875.5,66.0,2.7,14.75,466.5,531.22,428.24
2018,12,8,11,0,884.0,67.0,2.6,15.1,485.0,534.85,429.55
2018,12,8,11,15,888.5,67.5,2.5,15.25,496.5,533.0,426.79
2018,12,8,11,30,893.0,68.0,2.4,15.4,508.0,528.28,421.64
2018,12,8,11,45,854.0,77.5,2.3,15.6,501.0,508.58,404.64
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,486.32,385.64
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,480.77,379.52
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,471.97,370.34
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,448.33,349.31
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,422.49,326.25
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,392.8,300.13
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,359.7,270.83
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,324.24,239.09
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,287.81,206.2
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,248.88,171.5
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,209.86,137.01
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,167.84,102.18
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,128.27,71.8
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,88.91,45.44
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,51.76,28.12
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,31.45,22.08
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,29.31,19.81
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,23.84,13.74
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,18.15,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,10.81,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,10.45,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,24.21,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,62.76,39.08
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,94.42,70.26
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,123.5,96.17
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,153.72,122.62
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,189.35,153.15
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,226.55,184.58
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,248.49,203.04
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,269.87,220.64
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,277.03,226.25
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,277.85,226.58
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,265.97,216.45
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,253.2,205.56
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,166.91,134.69
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,78.34,60.61
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,100.32,79.04
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,122.25,97.07
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,135.76,108.06
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,149.13,118.9
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,209.78,168.42
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,266.58,213.45
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,286.73,228.61
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,301.82,239.31
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,297.24,234.13
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,288.15,224.71
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,264.38,203.74
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,239.38,181.38
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,217.73,158.91
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,189.05,129.84
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,152.51,100.3
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,120.27,76.18
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,86.78,54.01
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,59.39,39.75
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,42.85,32.36
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,37.52,27.11
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,26.16,15.75
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,14.44,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,8.36,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,7.72,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,15.98,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,44.81,26.23
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,69.21,50.93
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,98.96,77.08
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,130.05,104.25
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,162.79,132.67
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,201.88,166.16
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,227.4,187.86
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,252.97,209.25
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,245.84,203.1
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,241.93,199.4
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,262.83,216.48
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,283.68,233.28
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,273.46,224.18
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,262.7,214.69
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,291.9,238.18
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,319.86,260.21
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,332.94,270.09
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,341.55,276.23
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,350.26,282.4
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,357.36,286.86
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,369.96,295.07
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,376.26,297.12
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,370.4,288.6
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,357.48,273.2
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,322.9,241.53
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,287.1,208.49
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,246.34,171.47
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,207.53,136.35
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,166.75,101.19
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,126.97,69.46
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,86.59,42.46
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,49.08,25.31
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,31.06,21.84
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,29.04,19.68
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,21.89,12.25
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,17.08,0.0
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,8.36,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,81.54,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,154.44,94.52
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,224.4,166.78
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,270.65,209.98
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,319.3,253.57
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,358.39,288.58
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,397.6,322.57
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,427.23,348.0
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,455.53,371.54
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,475.29,387.57
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,495.06,403.05
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,510.35,414.79
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,523.1,424.22
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,528.98,427.99
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,532.06,429.4
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,531.26,428.05
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,527.57,424.25
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,517.44,415.14
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,504.54,403.63
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,487.96,389.25
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,468.76,372.42
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,444.55,351.1
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,418.1,327.49
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,388.52,301.11
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,357.18,272.74
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,322.08,240.8
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,285.96,207.58
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,245.07,170.51
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,206.36,135.59
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,162.56,101.19
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,123.31,73.11
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,86.33,46.22
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,48.63,25.85
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,30.13,20.99
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,29.01,19.64
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,22.34,12.63
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,18.09,0.0
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,10.81,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,7.37,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,42.79,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,117.15,69.0
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,186.23,138.18
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,213.64,166.31
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,240.71,192.41
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,303.03,245.96
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,368.15,301.41
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,395.57,325.44
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,421.5,347.51
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,409.05,337.6
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,387.55,319.87
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,444.29,366.04
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,497.48,408.41
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,514.9,421.52
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,528.58,431.5
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,531.91,433.13
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,532.24,432.17
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,523.01,423.63
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,510.88,412.54
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,494.36,397.56
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,475.22,380.14
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,451.07,358.45
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,424.7,334.5
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,392.88,305.81
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,358.19,274.4
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,322.75,241.84
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,286.29,208.1
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,247.05,172.11
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,207.43,136.19
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,162.91,99.1
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,121.82,67.44
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,82.75,43.67
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,55.63,33.69
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,35.43,25.59
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,27.41,18.2
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,22.32,12.6
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,17.03,0.0
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,10.32,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,75.96,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,145.82,83.3
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,214.74,158.44
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,262.09,202.84
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,312.19,247.78
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,351.39,283.22
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,390.85,317.85
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,421.39,344.22
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,448.58,367.12
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,472.18,386.36
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,493.8,403.44
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,509.32,415.17
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,522.3,424.54
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,529.97,429.54
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,534.81,432.09
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,533.37,429.78
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,529.0,425.01
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,519.94,416.46
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,508.02,405.44
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,491.64,390.68
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,472.61,373.53
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,449.13,352.48
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,423.43,329.27
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,393.45,302.4
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,361.7,273.62
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,327.12,242.21
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,291.48,209.61
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,250.31,172.71
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,211.23,137.86
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,170.0,102.78
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,129.96,71.2
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,89.59,44.3
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,52.2,26.99
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,32.46,22.9
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,30.0,20.39
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,23.26,13.37
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,19.08,0.0
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,11.3,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,11.41,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,16.12,4.44
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,20.26,10.8
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,27.51,17.34
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,34.76,23.74
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,48.64,35.68
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,63.04,48.01
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,46.78,34.24
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,30.89,20.69
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,33.31,22.72
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,35.73,24.74
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,98.89,78.2
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,162.81,131.62
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,282.4,231.94
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,397.53,326.39
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,417.54,342.29
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,437.18,357.7
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,454.17,370.83
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,467.1,380.21
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,443.06,359.16
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,418.04,337.25
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,369.23,296.51
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,325.29,260.06
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,269.14,214.43
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,220.91,176.07
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,205.22,162.19
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,188.27,146.96
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,160.48,123.57
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,133.74,101.16
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,93.55,70.28
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,62.86,47.69
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,65.19,49.63
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,66.73,50.74
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,50.16,38.51
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,33.62,23.52
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,21.24,11.73
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,8.68,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,4.42,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,15.87,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,45.6,21.35
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,73.61,52.65
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,106.9,81.75
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,147.2,116.38
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,188.31,151.48
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,232.25,188.77
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,301.04,245.84
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,371.66,303.65
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,396.36,323.65
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,419.85,342.33
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,354.92,289.33
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,283.09,230.11
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,281.52,228.13
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,275.16,222.08
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,280.41,225.78
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,285.06,228.93
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,268.8,215.39
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,250.85,200.59
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,222.69,177.71
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,195.63,155.75
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,216.11,172.07
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,234.45,186.2
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,220.06,174.29
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,205.67,162.39
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,156.57,123.07
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,110.02,85.85
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,107.28,83.41
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,103.87,80.29
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,109.11,82.78
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,111.69,83.11
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,93.28,67.88
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,70.23,50.62
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,52.98,40.82
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,41.31,30.09
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,30.45,19.26
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,16.07,0.0
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,9.34,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,4.91,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,13.51,2.17
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,22.2,12.26
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,31.38,20.51
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,40.57,28.57
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,41.53,29.6
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,42.49,30.52
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,36.69,25.61
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,30.89,20.67
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,47.57,34.81
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,64.34,48.92
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,96.19,75.64
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,128.41,102.44
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,112.34,88.84
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,96.51,75.47
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,96.46,75.38
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,96.41,75.3
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,107.65,84.72
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,117.38,92.83
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,96.32,75.19
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,75.43,57.74
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,74.95,57.37
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,74.46,57.01
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,62.83,47.32
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,51.21,37.61
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,44.43,31.95
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,37.66,26.28
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,31.37,21.0
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,25.09,15.69
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,18.81,10.37
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,12.54,5.02
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,12.05,4.59
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,11.57,4.14
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,9.64,2.83
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,7.71,1.02
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,5.78,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,58.52,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,131.13,60.26
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,200.6,143.96
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,247.35,187.85
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,297.18,231.84
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,309.06,245.63
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,314.54,252.89
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,373.17,300.98
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,436.55,351.54
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,450.46,362.59
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,461.25,370.93
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,485.58,389.76
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,506.39,405.43
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,513.99,410.81
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,518.88,413.97
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,518.65,413.13
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,515.58,409.93
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,502.21,398.88
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,486.63,385.92
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,439.88,348.55
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,395.08,312.74
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,325.96,258.2
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,264.42,209.86
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,238.95,189.31
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,214.22,169.12
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,188.1,148.06
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,164.01,128.83
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,118.83,92.65
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,76.13,58.5
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,87.28,65.36
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,95.05,69.28
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,71.66,50.19
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,50.95,34.86
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,38.66,28.52
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,31.35,21.7
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,22.52,13.0
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,16.44,0.0
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,11.8,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,47.14,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,96.22,40.47
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,140.69,101.06
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,181.8,138.93
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,225.83,177.54
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,296.23,236.04
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,371.31,297.65
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,402.41,323.99
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,432.48,348.8
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,455.87,367.65
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,477.3,384.39
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,485.94,390.55
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,491.78,394.26
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,498.87,398.75
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,503.33,400.95
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,508.94,404.3
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,512.87,406.05
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,505.57,398.65
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,495.46,388.96
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,480.18,375.53
